Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,24.25,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,68.83,44.9
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,111.92,90.99
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,152.96,129.31
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,187.86,160.95
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,222.82,191.89
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,252.05,217.05
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,281.44,241.66
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,256.22,218.22
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,214.01,180.5
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,394.8,335.66
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,564.46,473.18
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,523.28,437.33
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,497.55,414.81
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,500.7,416.72
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,502.59,417.44
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,357.18,297.6
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,204.59,168.52
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,206.96,170.94
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,209.29,172.86
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,189.47,156.16
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,170.53,140.21
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,150.36,123.28
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,130.97,106.95
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,164.09,135.49
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,202.41,167.85
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,132.34,108.8
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,65.45,51.6
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,60.11,47.12
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,54.78,42.55
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,48.56,37.23
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,42.35,31.85
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,35.71,25.94
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,29.07,19.97
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,22.0,13.59
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,14.94,7.72
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,9.22,1.59
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.82,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,136.21,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,325.38,230.68
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,421.09,351.86
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,518.92,440.39
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,587.01,499.37
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,656.0,556.56
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,708.0,595.74
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,758.83,632.12
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,790.21,652.92
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,826.91,677.08
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,850.99,690.57
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,871.96,701.54
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,885.02,707.47
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,894.51,710.94
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,896.0,711.45
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,893.71,709.47
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,884.03,702.38
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,870.61,692.77
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,850.44,679.62
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,826.74,663.91
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,797.12,642.63
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,764.31,618.91
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,725.16,590.96
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,683.43,558.91
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,637.5,522.7
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,589.65,483.83
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,537.0,439.29
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,483.38,392.7
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,425.88,341.79
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,368.63,289.64
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,308.86,234.52
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,250.19,179.87
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,190.04,125.5
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,134.17,77.99
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,79.14,39.17
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,32.28,23.28
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,19.86,10.31
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,12.73,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,6.37,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,99.1,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,254.69,180.36
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,334.75,281.13
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,415.66,355.31
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,473.08,406.01
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,531.74,455.15
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,570.18,486.22
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,607.02,515.01
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,558.31,475.29
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,510.47,433.97
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,595.25,502.98
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,688.01,573.25
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,740.14,609.4
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,784.02,639.05
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,772.31,629.57
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,753.05,615.11
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,817.46,661.9
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,872.07,699.95
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,851.27,684.09
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,826.99,666.58
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,749.24,608.78
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,666.75,546.51
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,548.12,451.77
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,433.4,358.25
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,475.29,392.69
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,497.57,409.01
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,460.4,377.15
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,420.22,342.14
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,370.0,297.63
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,320.65,252.98
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,268.89,206.0
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,218.87,160.07
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,167.97,114.72
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,121.29,75.28
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,74.91,41.91
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,36.38,22.26
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,24.29,14.06
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,19.01,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,10.46,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,125.96,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,312.03,221.83
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,409.99,347.15
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,500.93,432.8
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,334.78,293.84
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,91.41,75.96
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,109.61,92.69
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,128.02,109.14
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,129.08,109.54
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,130.43,110.13
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,91.4,75.63
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,58.34,46.28
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,78.02,63.59
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,99.03,81.92
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,209.21,179.28
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,314.0,269.48
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,268.93,229.27
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,212.32,179.54
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,180.29,152.03
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,149.78,125.58
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,220.41,187.66
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,279.79,239.08
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,390.29,335.88
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,475.59,408.74
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,419.53,360.52
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,376.25,322.92
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,226.1,193.75
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,92.81,76.98
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,85.43,70.68
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,78.11,64.29
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,192.81,155.71
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,254.97,192.47
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,196.01,136.66
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,141.11,87.9
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,86.36,47.13
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,40.12,24.06
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,22.12,12.89
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,15.41,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,7.73,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,153.6,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,362.41,261.29
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,459.19,392.9
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,557.32,483.84
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,626.18,546.11
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,689.52,601.16
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,739.26,641.27
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,787.94,678.85
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,824.95,707.17
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,859.57,733.02
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,883.32,748.39
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,903.77,761.04
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,916.37,767.63
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,925.21,771.46
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,925.86,770.58
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,922.6,767.0
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,912.03,758.14
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,897.6,746.6
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,876.71,730.36
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,852.17,711.52
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,822.19,688.63
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,788.9,663.25
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,749.47,633.06
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,707.32,599.18
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,660.26,559.99
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,611.15,518.16
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,557.37,471.18
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,502.47,421.95
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,444.24,368.64
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,386.05,313.85
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,324.87,255.13
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,265.17,197.28
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,203.34,139.36
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,145.31,87.9
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,87.26,44.39
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,37.97,20.49
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,21.21,12.56
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,14.36,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,7.28,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,132.01,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,314.79,226.01
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,413.68,352.6
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,514.14,444.38
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,584.13,505.41
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,655.08,564.18
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,707.5,604.92
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,758.7,642.84
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,797.46,671.25
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,833.8,697.12
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,850.78,707.38
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,872.73,721.31
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,885.93,727.86
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,895.6,731.9
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,897.5,729.74
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,895.66,725.06
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,886.05,715.65
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,872.75,703.88
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,852.76,688.03
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,829.28,669.87
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,799.57,647.98
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,766.75,623.9
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,728.58,595.82
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,687.87,564.03
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,642.08,526.37
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,594.53,486.63
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,542.03,443.75
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,488.65,398.76
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,432.7,349.61
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,375.78,298.29
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,315.82,243.87
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,257.85,190.26
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,197.79,135.7
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,142.42,87.73
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,88.27,47.73
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,42.47,24.36
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,22.85,13.96
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.83,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,8.64,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,11.37,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,25.27,12.73
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,65.04,51.04
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,98.8,82.61
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,127.86,109.29
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,156.94,135.51
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,183.08,158.61
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,209.56,181.49
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,214.47,184.66
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,218.97,187.37
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,256.58,219.64
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,294.27,251.34
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,294.04,249.61
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,293.65,247.95
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,274.75,231.22
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,256.36,215.03
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,347.02,291.17
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,419.53,349.85
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,413.06,343.67
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,406.13,337.75
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,354.74,294.85
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,294.49,244.72
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,373.93,312.25
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,442.55,368.17
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,531.02,439.7
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,581.29,478.39
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,530.2,434.5
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,478.4,389.85
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,423.17,341.5
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,368.19,292.01
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,309.67,238.95
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,253.4,187.16
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,193.93,133.73
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,140.2,87.47
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,87.82,48.75
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,43.79,25.34
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,25.0,15.92
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.67,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.1,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.55,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,8.78,0.73
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,16.27,8.42
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,23.77,15.41
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,32.18,23.1
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,40.59,30.71
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,49.01,38.31
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,57.64,45.99
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,77.75,63.65
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,98.1,81.24
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,107.04,88.84
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,116.01,96.42
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,58.34,45.9
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,7.04,0.59
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,12.33,5.29
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,17.63,9.96
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,68.14,54.26
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,122.38,100.94
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,114.73,94.23
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,107.29,87.86
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,105.73,86.41
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,104.21,85.0
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,107.46,87.84
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,110.69,90.7
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,145.42,120.76
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,179.34,149.74
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,139.58,115.82
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,101.98,83.66
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,93.61,76.62
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,85.32,69.54
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,181.33,146.05
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,234.39,179.03
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,181.75,131.66
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,132.44,89.48
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,86.97,55.08
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,49.96,32.75
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,30.06,20.25
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,18.14,0.0
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,10.46,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,3.18,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,6.14,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,10.98,3.74
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,15.82,8.23
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,22.0,13.85
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,28.18,19.46
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,33.49,24.18
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,38.8,28.83
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,55.22,43.2
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,72.67,58.27
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,103.21,84.63
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,134.53,111.31
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,105.56,86.09
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,79.22,63.24
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,80.04,63.89
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,80.9,64.56
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,180.65,150.32
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,278.15,231.53
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,300.46,249.9
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,321.57,267.44
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,274.72,227.76
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,230.43,190.25
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,284.23,236.36
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,342.54,284.69
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,210.63,174.94
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,95.57,76.9
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,110.42,89.89
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,125.25,102.68
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,114.31,93.48
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,103.5,84.38
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,91.45,74.28
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,79.55,64.15
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,66.9,53.11
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,54.42,42.07
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,42.12,31.06
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,30.0,20.14
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,19.38,10.99
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,127.34,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,306.94,215.09
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,403.44,333.84
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,502.84,423.54
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,571.42,482.63
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,641.08,539.89
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,693.0,582.75
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,743.82,623.68
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,454.12,389.3
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,96.9,77.94
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,510.64,437.22
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,860.32,713.51
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,509.67,432.35
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,90.93,72.08
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,77.64,60.9
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,65.47,50.48
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,486.28,413.53
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,843.51,696.73
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,498.9,421.33
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,129.61,104.76
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,357.5,301.71
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,551.98,462.67
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,545.34,457.47
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,534.43,449.12
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,567.09,475.9
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,578.92,484.41
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,529.26,441.63
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,478.89,397.42
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,426.49,349.81
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,373.52,300.57
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,315.47,246.87
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,258.3,193.42
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,201.33,140.7
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,147.42,92.83
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,93.8,51.88
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,47.84,26.13
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,25.21,16.3
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,17.37,2.45
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,9.55,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,156.92,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,370.71,268.86
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,467.36,394.44
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,566.36,483.65
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,634.08,543.13
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,702.46,600.4
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,745.94,633.99
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,794.64,670.17
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,714.12,606.9
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,601.82,517.75
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,664.22,567.77
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,719.06,609.42
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,828.54,691.38
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,931.43,765.26
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,931.89,763.99
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,928.45,761.18
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,918.76,752.64
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,905.2,741.48
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,813.71,673.42
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,719.08,602.08
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,765.09,637.69
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,798.04,661.87
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,758.53,631.81
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,716.28,599.41
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,670.26,561.79
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,622.09,521.51
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,568.53,475.62
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,513.81,427.51
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,456.3,375.69
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,398.63,322.28
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,337.36,264.77
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,277.48,207.71
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,216.09,150.27
