Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.82,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,9.66,2.29
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,16.71,9.19
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,23.77,15.84
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,31.73,23.27
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,39.69,30.65
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,47.23,37.55
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,54.78,44.39
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,70.8,58.84
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,87.55,73.82
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,84.79,71.17
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,82.35,68.84
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,120.55,102.92
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,159.85,137.61
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,140.63,120.34
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,122.48,104.09
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,115.21,97.57
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,108.19,91.28
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,91.89,76.77
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,76.18,62.76
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,104.94,88.39
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,134.38,114.47
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,82.97,68.87
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,34.44,25.44
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,36.64,27.48
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,38.85,29.51
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,42.39,32.69
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,45.92,35.88
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,68.12,55.95
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,90.56,76.24
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,81.47,68.2
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,72.46,60.18
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,62.65,51.46
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,52.93,42.69
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,42.82,33.37
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,32.63,23.88
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,22.9,15.66
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,13.19,5.99
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,6.58,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,9.68,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,19.39,10.48
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,35.8,26.2
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,52.42,41.67
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,69.23,57.17
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,85.77,72.21
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,101.33,86.13
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,116.87,99.82
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,130.54,111.94
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,144.41,124.13
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,138.89,118.63
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,133.99,113.74
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,140.15,118.95
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,146.4,124.23
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,160.09,136.16
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,173.75,148.01
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,188.71,161.02
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,203.51,173.86
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,139.51,117.9
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,79.74,65.18
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,182.44,156.16
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,282.58,243.03
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,265.06,227.64
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,248.18,213.03
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,249.13,214.57
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,249.11,215.16
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,219.8,189.53
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,192.2,165.39
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,194.05,167.38
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,193.38,166.71
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,171.36,146.91
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,150.13,127.73
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,127.45,107.16
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,105.57,87.29
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,83.26,67.4
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,62.39,49.2
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,43.77,35.03
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,28.82,20.01
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,14.96,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,190.48,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,395.82,327.23
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,486.84,424.83
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,583.05,510.73
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,653.99,571.64
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,725.59,630.1
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,779.1,670.39
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,831.06,707.75
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,870.86,735.65
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,907.9,760.8
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,925.38,768.53
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,947.81,779.66
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,962.18,786.28
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,972.71,790.0
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,974.93,788.35
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,973.16,783.99
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,964.32,773.38
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,951.53,760.2
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,931.39,742.88
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,907.51,723.23
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,790.95,638.02
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,675.96,551.43
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,730.14,594.16
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,763.62,618.37
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,716.45,579.83
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,670.42,542.44
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,615.71,498.13
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,559.74,451.78
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,499.8,401.52
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,439.84,349.66
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,377.61,295.01
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,316.51,239.76
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,252.58,181.66
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,191.86,127.16
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,131.77,77.86
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,77.62,41.68
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,33.98,25.48
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,27.66,18.74
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,12.31,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,73.99,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,156.51,126.1
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,210.87,181.13
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,267.12,233.1
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,312.88,274.74
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,359.57,315.89
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,401.56,351.85
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,444.2,387.34
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,473.67,409.86
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,501.95,430.9
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,488.82,417.3
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,472.89,401.69
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,563.15,476.25
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,671.87,561.72
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,703.73,585.3
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,739.45,611.96
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,751.09,619.84
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,759.1,625.26
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,764.73,629.21
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,765.8,629.87
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,749.02,616.1
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,728.72,599.94
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,698.9,577.14
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,664.14,549.63
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,618.27,512.75
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,569.96,473.38
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,509.6,423.65
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,452.4,375.72
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,407.5,336.41
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,361.92,295.45
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,311.54,250.41
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,263.58,206.78
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,210.91,158.92
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,163.67,116.33
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,116.67,77.16
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,74.69,47.24
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,39.22,30.35
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,29.64,20.69
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,14.9,2.44
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,134.73,10.28
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,274.04,223.76
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,364.85,313.12
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,462.08,399.81
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,534.78,462.37
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,608.98,522.92
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,667.45,568.28
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,725.27,611.53
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,769.78,643.21
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,812.24,672.61
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,747.26,621.46
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,671.63,561.92
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,699.75,582.63
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,725.75,600.36
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,769.49,631.53
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,802.27,653.96
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,787.31,641.03
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,769.52,626.53
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,744.61,607.16
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,717.62,585.56
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,701.3,572.88
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,682.0,557.75
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,635.45,519.81
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,585.16,479.06
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,576.04,471.47
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,556.01,454.62
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,487.72,399.21
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,422.13,345.64
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,363.28,297.18
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,304.97,248.56
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,263.77,213.61
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,227.28,182.53
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,188.14,148.2
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,150.51,115.19
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,113.02,83.89
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,79.08,57.65
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,49.55,39.52
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,34.74,25.15
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,17.94,5.37
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,85.18,13.48
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,178.48,144.48
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,261.06,222.61
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,335.79,290.18
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,413.2,358.59
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,494.79,428.41
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,565.96,488.06
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,637.17,545.28
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,564.66,483.84
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,474.09,405.47
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,447.6,381.23
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,401.28,340.57
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,564.07,477.25
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,738.0,614.23
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,618.9,515.13
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,474.27,395.43
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,566.56,470.98
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,654.36,539.41
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,728.12,598.35
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,787.4,642.8
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,767.68,627.53
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,748.28,613.26
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,697.14,574.08
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,643.66,531.32
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,610.23,504.68
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,573.93,475.02
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,533.59,442.08
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,490.41,405.77
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,415.58,342.3
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,346.39,283.33
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,299.56,241.9
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,255.14,201.9
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,209.21,159.94
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,164.42,119.3
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,119.5,81.49
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,78.59,51.38
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,42.11,32.97
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,31.1,22.17
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,20.0,7.91
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,10.01,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,48.86,10.24
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,105.2,84.23
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,149.11,126.79
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,193.16,167.43
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,232.35,202.22
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,271.83,235.99
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,308.23,266.52
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,345.67,296.99
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,412.21,350.21
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,463.49,389.59
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,454.04,378.8
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,425.29,353.75
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,488.36,402.87
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,533.68,436.55
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,555.55,453.79
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,575.91,470.1
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,555.07,454.04
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,533.5,437.5
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,459.05,377.86
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,402.2,331.36
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,389.54,321.44
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,376.79,311.15
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,476.63,394.37
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,562.69,462.98
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,551.8,454.44
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,539.28,444.79
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,523.69,430.99
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,498.06,408.1
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,294.72,243.05
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,117.5,96.36
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,106.81,88.03
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,96.21,79.2
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,83.97,68.79
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,71.85,58.32
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,59.44,47.4
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,47.2,36.42
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,35.54,27.12
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,23.8,15.76
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,13.64,4.23
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.64,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,176.48,66.29
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,357.72,296.29
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,447.09,383.78
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,535.15,462.08
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,608.07,523.11
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,682.09,582.13
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,736.92,625.28
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,790.59,666.89
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,832.19,698.43
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,871.4,727.71
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,899.89,748.13
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,916.22,759.27
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,932.65,769.2
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,945.49,776.48
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,949.8,778.57
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,950.23,777.99
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,944.17,772.76
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,934.17,764.8
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,915.55,750.21
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,893.22,733.03
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,866.1,712.7
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,835.47,689.75
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,798.33,661.5
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,758.26,630.96
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,712.92,595.19
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,665.3,555.79
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,613.1,512.18
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,559.43,466.21
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,502.15,415.34
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,444.35,362.67
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,382.99,306.0
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,322.23,248.85
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,259.37,189.39
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,198.95,133.21
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,138.54,82.07
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,83.38,43.52
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,33.0,24.76
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,28.09,19.76
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,19.5,9.24
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,10.91,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,181.64,81.87
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,368.54,305.75
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,456.66,389.52
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,549.95,469.16
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,619.19,525.94
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,689.47,580.86
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,741.73,621.03
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,792.77,659.2
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,825.75,682.13
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,864.57,709.03
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,890.52,726.34
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,913.3,741.33
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,928.39,750.7
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,939.84,757.54
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,942.99,759.08
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,942.26,758.06
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,934.77,750.98
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,923.41,741.33
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,905.62,728.18
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,884.11,712.49
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,855.59,690.8
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,823.74,666.75
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,786.68,639.71
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,746.76,610.42
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,701.64,576.01
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,654.32,537.87
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,602.78,494.99
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,549.8,449.94
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,493.29,400.99
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,436.37,350.35
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,376.16,296.0
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,315.92,240.45
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,253.78,183.31
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,195.04,130.02
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,136.36,80.94
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,83.08,43.81
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,33.68,25.17
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,28.83,20.24
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,20.32,10.3
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,11.82,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,160.69,81.52
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,317.61,263.83
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,406.19,347.24
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,500.77,430.0
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,571.8,489.06
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,644.46,546.87
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,699.26,588.73
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,753.37,628.82
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,792.5,655.66
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,835.57,684.95
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,864.82,704.67
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,891.0,722.1
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,908.7,732.29
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,922.86,739.96
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,928.24,742.03
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,929.83,741.59
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,841.33,675.87
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,738.09,597.98
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,735.7,595.56
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,724.62,586.2
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,703.58,569.55
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,680.2,551.02
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,718.81,582.54
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,736.28,596.6
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,696.52,565.51
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,650.03,528.42
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,598.85,486.27
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,546.44,442.18
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,446.64,359.88
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,357.49,286.14
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,310.41,245.39
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,265.01,205.22
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,217.48,162.63
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,171.8,122.07
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,135.16,86.54
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,85.1,45.92
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,37.29,27.64
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,31.54,22.0
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,22.11,11.73
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,13.64,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,6.82,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,138.45,75.22
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,275.8,225.62
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,360.53,303.8
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,452.65,383.9
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,527.28,446.28
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,603.91,507.18
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,658.93,549.33
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,713.43,589.93
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,458.57,384.6
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,133.72,107.45
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,225.24,184.91
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,306.07,251.09
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,619.49,507.97
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,886.97,706.52
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,892.33,706.74
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,894.09,706.59
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,888.91,701.61
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,880.08,694.18
