Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,863.76,682.47
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,843.99,668.38
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,818.09,648.92
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,789.05,627.2
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,753.1,601.01
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,714.6,572.85
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,670.96,538.94
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,625.57,502.96
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,439.55,353.99
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,266.76,213.46
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,367.05,293.79
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,416.94,327.87
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,359.21,277.14
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,301.54,225.83
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,243.0,173.42
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,187.98,124.92
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,133.47,80.62
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,84.92,47.13
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,40.22,29.77
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,33.07,23.0
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,23.85,13.25
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.1,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,33.2,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,157.93,94.2
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,265.83,219.51
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,348.31,295.79
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,438.45,374.68
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,508.77,434.3
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,580.63,492.08
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,637.44,535.58
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,693.78,577.32
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,439.62,371.19
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,118.14,95.41
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,129.56,105.29
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,140.99,114.65
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,149.18,121.06
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,157.42,127.49
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,137.64,110.82
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,118.88,95.04
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,150.76,121.42
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,182.89,147.59
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,180.15,145.16
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,177.52,142.94
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,165.04,132.62
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,152.95,122.63
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,155.4,124.76
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,157.79,126.85
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,156.33,125.78
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,154.82,124.71
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,214.4,174.68
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,263.06,214.5
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,182.83,148.44
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,107.46,85.91
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,97.39,77.85
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,87.41,69.68
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,156.22,119.44
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,189.92,134.9
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,139.33,93.45
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,95.09,61.8
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,53.37,42.27
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,40.93,30.53
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,29.09,18.22
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,16.96,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.31,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,4.82,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.02,0.39
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,8.78,1.94
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,10.54,3.46
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,7.91,1.17
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,18.93,10.55
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,32.63,22.14
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,25.57,16.09
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,18.51,10.06
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,37.09,25.68
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,55.72,41.18
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,45.08,32.22
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,34.45,23.28
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,50.42,36.53
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,66.42,49.69
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,63.75,47.46
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,61.09,45.24
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,55.31,40.37
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,49.54,35.52
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,91.62,70.27
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,135.23,106.01
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,110.86,86.14
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,87.0,66.64
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,127.32,99.99
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,167.29,132.74
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,104.17,81.14
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,43.26,30.71
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,39.26,27.52
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,35.27,24.28
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,31.28,20.96
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,27.3,17.61
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,22.88,13.85
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,18.46,10.05
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,14.06,6.73
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.65,2.71
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.7,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,20.42,8.45
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,37.98,26.38
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,63.29,49.11
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,88.1,71.34
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,111.95,92.37
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,148.0,123.42
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,146.14,121.52
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,156.08,129.57
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,321.0,271.27
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,478.54,400.04
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,506.23,420.26
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,532.85,440.27
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,555.86,457.45
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,577.52,473.53
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,501.58,411.4
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,442.68,362.22
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,366.24,299.67
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,308.01,250.92
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,365.0,297.78
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,433.47,351.88
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,413.49,335.0
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,393.82,318.93
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,332.79,270.83
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,286.9,234.15
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,289.59,237.04
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,290.92,238.52
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,238.84,195.86
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,185.55,151.91
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,149.65,122.24
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,115.48,93.7
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,105.34,85.47
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,95.29,77.2
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,83.58,67.27
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,71.99,57.34
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,60.1,47.12
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,48.34,36.83
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,37.07,28.17
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,25.56,17.34
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,15.84,7.85
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.14,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.18,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,108.65,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,273.15,197.34
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,415.99,354.94
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,495.68,431.94
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,589.09,514.72
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,662.91,577.01
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,737.56,637.39
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,791.71,679.87
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,844.41,720.06
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,879.43,744.2
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,920.25,772.4
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,947.54,789.35
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,971.4,803.61
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,987.56,812.53
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,999.86,818.71
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,1003.09,819.87
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,1002.21,818.27
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,994.15,810.1
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,981.98,799.18
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,962.26,783.43
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,938.63,765.03
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,909.79,743.38
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,877.32,719.12
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,838.72,689.87
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,797.03,658.55
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,749.51,621.39
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,699.61,579.64
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,646.09,536.02
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,590.92,489.81
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,531.16,437.72
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,470.88,383.73
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,407.98,326.51
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,345.72,268.43
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,279.48,206.21
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,216.73,147.73
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,154.08,93.63
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,96.16,51.19
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,41.62,33.02
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,32.17,23.93
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,24.75,16.12
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,17.18,0.0
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,8.64,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,14.55,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,136.07,99.59
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,253.44,216.27
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,312.85,271.74
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,375.79,327.43
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,424.39,368.52
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,473.65,408.22
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,543.81,463.57
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,615.88,516.84
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,672.6,555.08
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,721.48,586.04
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,678.84,550.52
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,638.2,515.64
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,683.0,548.35
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,726.03,577.96
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,871.47,681.12
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,988.08,758.09
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,906.04,701.17
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,818.31,642.2
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,877.78,685.62
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,925.99,718.68
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,896.65,697.52
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,863.93,675.17
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,825.8,649.3
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,784.69,621.19
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,737.89,588.14
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,689.06,551.23
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,635.98,511.1
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,581.41,468.4
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,524.45,421.44
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,465.33,371.17
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,402.64,316.27
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,340.87,260.66
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,277.51,202.91
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,216.79,147.81
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,156.05,96.42
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,100.46,56.14
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,44.64,35.48
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,34.45,25.8
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,26.53,17.66
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,18.39,1.31
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,10.01,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.46,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,17.18,7.78
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,29.65,20.26
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,46.13,35.44
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,62.15,50.12
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,77.32,63.76
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,92.38,77.05
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,106.23,89.04
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,120.09,100.83
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,130.02,109.05
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,140.06,117.28
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,146.3,122.16
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,152.71,127.18
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,131.39,108.45
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,111.43,90.99
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,173.15,143.94
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,236.29,197.1
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,219.86,182.86
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,204.02,169.3
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,270.82,225.83
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,323.84,270.03
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,294.21,244.59
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,265.83,220.43
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,269.27,223.38
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,272.16,225.83
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,270.33,224.47
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,267.81,222.49
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,262.32,218.46
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,255.79,213.41
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,268.7,224.11
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,270.09,224.35
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,240.69,198.99
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,211.43,173.42
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,180.88,146.24
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,151.02,119.66
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,120.32,93.2
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,90.9,69.05
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,63.05,49.02
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,46.61,36.93
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,32.33,22.94
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,17.73,3.13
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,9.55,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,123.55,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,272.32,210.5
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,388.15,327.7
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,472.0,402.7
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,560.79,476.34
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,412.85,355.06
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,205.01,175.52
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,397.11,343.29
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,590.44,501.13
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,438.71,372.14
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,261.54,219.47
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,162.07,135.11
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,68.14,53.45
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,213.27,178.21
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,362.11,300.29
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,265.12,219.41
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,161.91,132.34
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,209.54,172.63
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,257.15,212.03
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,422.36,349.6
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,564.77,463.22
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,312.33,259.9
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,78.0,61.25
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,156.47,128.58
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,236.16,195.48
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,191.77,158.18
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,149.43,122.6
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,117.38,95.68
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,86.03,69.05
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,86.89,69.97
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,87.71,70.84
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,60.12,47.07
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,32.62,23.13
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,29.08,20.09
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,25.54,17.0
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,82.07,55.09
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,105.53,67.43
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,57.27,41.02
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,43.82,34.47
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,31.91,22.69
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,19.68,5.79
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,11.37,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.0,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,9.68,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,30.59,19.22
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,51.43,39.52
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,78.61,64.71
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,115.8,98.65
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,141.83,122.1
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,168.15,145.38
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,203.34,176.49
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,238.95,207.53
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,382.22,333.61
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,532.03,460.11
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,556.81,478.69
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,580.15,496.48
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,664.87,565.71
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,732.06,619.81
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,678.58,573.21
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,608.48,514.03
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,376.18,320.41
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,146.06,120.7
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,211.3,177.42
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,291.13,245.36
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,199.2,167.16
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,125.95,104.04
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,174.6,146.22
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,222.95,187.6
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,225.0,189.5
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,226.55,191.05
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,214.27,181.03
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,202.22,171.19
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,185.13,156.67
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,168.45,142.46
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,157.43,133.02
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,146.17,123.25
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,128.79,108.21
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,112.0,93.63
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,94.45,78.5
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,77.7,63.91
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,60.72,48.67
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,45.07,36.05
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,30.24,21.61
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.97,4.21
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.73,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,58.82,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,152.96,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,274.38,222.63
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,389.62,337.56
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,475.21,416.52
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,565.17,494.71
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,630.71,549.87
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,696.79,603.44
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,752.03,645.28
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,806.23,685.02
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,846.04,714.17
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,890.62,746.66
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,919.63,766.61
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,945.36,784.12
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,958.29,792.46
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,967.36,798.19
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,972.93,801.52
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,974.61,802.17
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,967.43,796.46
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,956.41,788.14
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,938.9,775.47
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,917.69,760.45
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,891.91,742.07
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,862.56,720.91
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,672.56,569.44
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,491.37,416.99
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,442.01,376.75
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,404.92,345.55
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,391.48,334.49
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,381.6,325.8
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,293.0,249.81
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,217.59,185.11
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,259.4,218.69
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,275.46,226.18
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,262.91,205.67
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,226.66,161.65
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,164.79,106.02
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,107.53,61.89
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,52.18,34.2
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,37.27,29.14
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,29.58,21.25
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,19.87,8.52
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,10.91,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,89.27,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,214.96,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,336.97,278.3
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,457.17,398.63
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,540.84,475.19
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,627.95,550.0
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,693.96,604.27
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,760.16,656.45
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,812.48,695.28
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,863.14,731.66
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,893.45,753.16
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,929.54,778.98
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,956.25,795.33
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,979.48,809.01
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,994.66,818.54
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,1005.95,825.39
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,1008.69,826.17
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,1007.35,824.22
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,999.59,816.37
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,987.72,805.78
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,969.12,791.5
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,946.59,774.53
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,916.99,751.49
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,883.83,725.94
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,845.33,697.35
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,803.75,666.36
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,756.73,631.28
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,707.38,591.73
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,653.49,546.7
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,597.98,499.29
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,538.89,448.02
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,479.27,394.76
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,416.41,337.33
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,352.98,278.02
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,288.16,216.58
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,225.66,157.7
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,163.17,102.61
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,105.16,58.45
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,49.69,31.18
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,35.22,27.1
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,28.45,20.19
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,21.58,10.56
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,10.91,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
