Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,4.09,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,7.91,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,19.82,11.2
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,32.08,22.97
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,47.71,37.48
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,63.02,51.61
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,78.17,65.39
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,93.22,78.87
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,70.36,58.09
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,52.11,41.5
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,203.08,177.78
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,378.86,327.57
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,312.66,267.91
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,262.56,222.83
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,277.4,234.86
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,292.1,246.26
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,282.44,236.89
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,256.77,214.64
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,316.77,264.24
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,359.43,298.32
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,504.99,418.58
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,641.99,526.49
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,521.71,430.57
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,383.14,318.93
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,423.77,354.32
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,447.83,374.91
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,399.43,335.42
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,354.06,298.26
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,426.43,360.85
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,478.29,403.24
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,474.48,397.85
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,453.65,376.82
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,394.64,323.23
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,336.93,269.68
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,277.3,213.72
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,219.6,159.59
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,161.93,108.77
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,109.67,68.53
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,59.37,41.2
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,43.16,34.61
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,33.82,25.24
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,24.17,13.34
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,13.19,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,108.93,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,260.86,73.67
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,379.35,320.09
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,497.32,436.29
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,579.42,511.43
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,664.63,585.11
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,730.08,640.62
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,787.85,688.01
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,839.06,727.52
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,888.61,764.62
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,926.92,792.52
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,962.3,817.85
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,988.53,833.95
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,1011.14,847.22
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,1026.46,856.52
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,1037.75,862.95
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,1040.66,861.73
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,1039.31,857.62
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,1030.6,850.41
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,1017.66,840.31
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,997.84,823.27
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,973.96,803.47
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,943.42,780.81
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,909.3,755.5
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,870.16,726.31
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,827.79,694.53
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,780.47,658.68
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,730.51,618.4
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,675.5,572.35
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,618.68,523.56
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,558.55,471.41
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,497.41,416.55
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,433.04,356.37
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,368.95,294.91
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,302.63,231.27
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,238.06,169.29
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,170.73,108.06
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,109.64,60.24
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,51.13,31.01
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,35.18,27.43
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,28.84,20.97
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,22.43,12.71
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,11.37,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,50.59,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,140.4,57.2
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,230.3,197.27
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,314.83,280.42
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,380.3,342.1
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,449.36,404.37
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,506.45,454.83
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,572.0,509.93
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,699.92,612.76
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,826.27,708.85
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,700.9,605.37
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,546.73,474.31
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,760.85,649.44
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,949.97,787.36
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,870.3,723.21
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,770.26,645.86
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,761.76,636.08
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,750.49,623.33
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,597.87,499.75
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,449.66,376.79
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,510.93,428.22
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,582.81,484.56
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,549.63,456.62
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,504.28,420.28
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,481.93,403.01
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,459.43,385.23
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,334.01,281.99
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,203.82,171.88
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,188.11,159.15
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,172.86,146.33
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,179.69,152.58
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,185.22,157.51
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,187.68,159.47
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,184.38,156.01
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,159.66,134.61
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,136.64,114.82
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,113.57,94.76
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,91.77,75.89
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,70.56,57.84
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,54.46,45.51
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,37.53,29.0
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,20.26,11.31
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,10.46,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,3.18,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,6.14,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,14.51,7.03
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,22.89,15.03
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,32.62,24.16
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,42.36,33.23
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,52.12,42.2
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,62.24,51.37
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,79.86,67.1
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,97.53,82.62
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,100.1,84.66
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,102.87,86.9
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,174.72,150.69
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,266.42,229.68
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,173.95,148.92
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,104.28,87.28
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,194.91,166.78
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,306.16,260.63
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,258.05,219.05
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,228.7,193.76
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,244.53,207.33
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,260.0,220.38
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,254.98,216.03
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,250.04,211.88
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,243.6,206.47
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,237.22,201.15
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,133.04,111.95
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,34.47,25.22
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,42.43,32.4
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,50.4,39.5
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,47.28,36.8
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,44.17,34.12
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,126.65,106.76
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,199.64,168.4
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,173.48,145.37
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,149.23,124.59
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,123.26,102.17
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,98.67,81.12
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,75.44,61.83
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,57.48,48.19
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,41.69,32.77
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,24.23,14.95
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,12.73,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,27.34,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,80.23,42.61
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,156.51,128.77
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,231.5,199.18
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,284.92,248.49
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,339.85,297.69
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,389.57,341.2
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,440.52,384.59
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,651.14,560.3
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,845.11,710.57
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,887.26,738.62
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,917.7,758.28
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,946.13,775.02
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,971.2,788.97
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,987.49,796.81
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,999.99,801.95
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,1003.36,801.92
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,1002.69,799.49
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,994.57,790.48
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,982.43,778.86
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,964.07,765.16
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,941.84,748.89
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,913.18,726.79
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,881.01,702.32
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,842.6,674.63
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,801.2,644.68
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,754.59,610.68
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,705.7,572.68
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,652.22,529.47
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,597.23,484.08
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,490.73,397.06
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,395.6,319.05
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,269.37,217.29
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,170.11,138.64
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,222.69,171.61
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,228.62,158.7
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,167.38,106.03
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,107.71,60.72
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,54.82,33.83
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,39.15,30.42
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,31.97,23.39
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,24.61,15.24
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,12.15,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,73.58,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,196.44,125.39
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,309.53,259.54
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,427.47,365.94
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,508.54,437.23
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,593.53,507.27
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,665.43,564.37
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,733.56,616.56
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,786.04,654.33
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,837.04,690.05
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,883.99,721.96
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,919.5,744.94
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,946.87,762.82
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,970.88,778.3
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,987.36,787.45
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,1000.02,794.05
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,1003.86,795.14
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,1003.67,793.63
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,996.0,786.1
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,984.3,775.98
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,966.78,763.38
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,945.36,748.18
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,915.06,725.41
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,881.43,700.4
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,843.52,673.22
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,802.61,643.78
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,755.59,609.65
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,706.51,571.53
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,653.41,530.22
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,598.81,486.48
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,540.59,437.64
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,480.69,386.09
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,418.07,331.22
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,356.3,275.56
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,292.74,217.38
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,232.16,162.08
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,168.4,107.33
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,111.89,64.52
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,58.41,36.77
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,41.6,32.69
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,34.07,25.33
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,26.33,16.97
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,12.98,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,85.98,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,225.56,155.57
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,328.58,277.91
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,436.82,376.85
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,518.49,449.03
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,603.77,519.59
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,668.82,571.21
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,734.27,621.36
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,787.7,658.5
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,833.7,688.59
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,872.78,713.35
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,909.14,735.54
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,937.62,752.38
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,962.75,766.57
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,977.72,773.36
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,988.9,777.68
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,993.04,778.66
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,993.24,777.17
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,984.57,768.41
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,972.05,757.31
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,953.39,744.28
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,931.04,728.88
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,901.57,707.32
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,876.07,688.7
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,838.31,662.02
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,797.66,633.31
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,749.9,599.7
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,703.81,564.57
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,650.94,523.23
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,596.65,479.76
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,537.18,431.31
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,477.79,381.37
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,416.33,328.45
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,355.84,274.76
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,290.54,216.0
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,230.17,161.47
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,170.1,110.19
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,114.81,68.32
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,61.94,40.06
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,44.0,34.93
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,36.14,27.34
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,28.05,18.78
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,13.8,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,78.47,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,210.77,153.32
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,308.28,262.67
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,412.55,357.79
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,492.04,428.04
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,575.1,497.16
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,641.27,549.41
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,708.19,600.33
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,760.44,637.87
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,811.52,673.54
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,847.53,697.53
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,887.13,723.95
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,914.7,741.67
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,939.03,757.11
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,956.11,767.33
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,969.54,775.11
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,974.23,776.33
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,975.04,775.05
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,969.23,769.69
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,950.59,755.38
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,933.5,743.36
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,912.77,728.79
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,885.88,708.53
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,855.59,685.9
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,819.56,660.26
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,780.67,632.35
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,740.71,603.38
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,693.48,566.54
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,641.09,524.6
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,587.3,480.42
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,530.62,432.63
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,473.35,382.89
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,412.73,328.75
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,352.84,273.96
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,291.35,217.21
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,231.77,162.26
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,168.55,107.62
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,112.37,64.72
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,58.38,35.88
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,39.65,30.67
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,32.96,24.18
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,26.1,16.99
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,12.82,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,37.77,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,112.36,81.18
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,184.6,154.38
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,260.42,223.42
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,321.53,277.91
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,385.63,333.14
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,465.89,399.49
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,535.57,455.18
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,489.14,413.63
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,453.17,380.25
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,480.3,400.37
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,506.21,418.91
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,451.24,372.37
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,411.55,337.82
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,424.47,346.84
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,436.77,355.11
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,463.7,376.02
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,489.69,395.97
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,528.91,426.14
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,566.18,454.26
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,532.85,427.11
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,500.01,400.71
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,505.77,405.76
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,509.69,409.14
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,545.88,438.37
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,563.84,453.25
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,480.35,386.3
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,395.93,318.5
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,372.54,300.41
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,348.83,281.56
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,350.82,283.19
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,348.91,280.4
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,297.21,237.65
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,248.69,197.58
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,214.18,168.77
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,183.12,143.18
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,149.21,115.37
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,117.64,90.33
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,87.29,67.66
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,66.55,53.88
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,49.45,38.15
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,32.55,22.16
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,16.9,0.3
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,21.82,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,64.41,45.09
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,109.99,89.26
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,155.67,130.66
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,199.42,169.44
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,244.08,207.94
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,282.58,240.28
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,322.11,272.6
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,511.96,429.46
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,688.46,565.93
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,593.32,486.13
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,461.22,377.72
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,490.85,400.47
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,519.76,421.44
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,487.51,393.4
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,453.87,364.61
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,528.45,423.53
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,618.94,492.18
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,621.91,493.09
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,623.36,493.45
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,517.18,410.45
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,416.02,330.02
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,388.09,307.87
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,361.14,286.19
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,224.9,178.5
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,94.25,72.19
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,63.34,46.84
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,32.71,21.52
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,139.38,109.59
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,243.56,193.7
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,307.31,245.23
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,353.52,280.46
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,233.94,185.19
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,134.81,106.83
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,120.24,95.36
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,105.93,83.88
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,90.82,71.52
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,75.9,59.12
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,61.59,46.92
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,47.72,36.7
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,34.26,24.4
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,20.26,11.52
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,10.11,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,8.79,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,17.61,8.32
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,33.32,22.79
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,49.99,37.63
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,68.71,54.18
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,87.12,70.24
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,105.15,85.57
