Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,97.18,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,209.59,156.17
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,300.27,241.38
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,402.35,327.37
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,478.31,389.34
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,558.43,451.22
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,625.08,499.31
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,693.09,546.57
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,585.16,464.11
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,431.29,343.0
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,370.8,294.05
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,287.68,226.22
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,337.2,264.4
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,387.0,301.5
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,570.21,440.43
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,718.78,547.92
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,706.14,535.13
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,691.15,522.18
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,667.66,504.13
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,625.63,473.31
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,602.02,455.75
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,578.04,437.76
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,619.49,469.06
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,671.08,506.4
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,785.16,592.55
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,870.37,653.05
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,832.25,626.66
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,791.56,599.47
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,744.38,566.64
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,695.78,531.41
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,511.45,393.9
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,345.6,266.61
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,263.53,204.29
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,187.01,144.9
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,297.26,228.85
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,360.32,267.94
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,300.84,216.76
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,246.08,170.36
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,190.59,125.26
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,137.82,86.6
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,90.03,61.22
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,71.53,57.34
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,62.04,49.04
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,52.21,40.14
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,38.44,27.46
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,24.93,13.51
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,14.1,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,110.84,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,236.31,182.47
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,327.02,268.71
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,428.46,356.63
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,508.32,422.95
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,592.83,488.5
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,655.38,534.73
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,723.53,583.53
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,781.32,623.39
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,838.31,661.75
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,882.75,689.38
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,915.53,708.38
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,950.7,729.24
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,982.92,747.83
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,1005.02,760.48
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,1023.48,770.79
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,1035.55,775.47
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,1043.67,777.69
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,1043.76,774.29
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,1039.77,768.45
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,1028.76,758.77
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,1013.75,746.74
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,800.57,601.3
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,559.99,422.76
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,759.72,575.58
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,902.76,674.13
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,862.82,646.2
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,819.97,617.87
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,772.02,585.77
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,722.04,550.91
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,669.01,511.51
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,614.43,469.93
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,554.74,423.56
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,494.12,375.05
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,432.22,323.77
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,370.82,271.45
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,307.63,217.05
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,246.83,164.48
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,185.85,114.04
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,124.26,68.55
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,69.05,40.43
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,48.69,37.08
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,43.88,32.95
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,38.92,28.46
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,30.6,20.73
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,21.95,11.55
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,12.28,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,65.73,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,140.66,107.73
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,232.09,189.14
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,320.35,265.18
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,389.01,322.91
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,461.41,381.48
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,528.08,433.58
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,597.05,485.72
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,654.9,527.85
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,713.08,568.72
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,767.3,605.67
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,814.27,636.76
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,857.64,663.64
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,898.94,688.64
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,924.49,703.51
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,946.99,716.38
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,963.79,725.74
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,977.18,732.91
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,980.24,732.93
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,979.67,730.75
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,967.72,721.09
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,959.83,714.41
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,943.23,703.36
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,923.15,690.08
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,906.69,679.35
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,885.02,665.09
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,792.18,599.83
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,697.88,529.6
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,676.62,515.45
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,653.01,498.65
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,616.9,472.78
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,575.63,442.16
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,523.24,401.05
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,469.19,357.5
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,408.8,308.47
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,350.39,259.85
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,296.19,212.11
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,237.37,159.64
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,182.69,115.19
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,133.87,80.52
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,81.48,52.46
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,60.42,47.47
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,54.05,42.0
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,47.43,36.03
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,34.76,24.45
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,23.5,13.12
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,13.64,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,122.52,30.84
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,255.36,202.79
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,346.26,286.06
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,447.37,371.97
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,523.1,433.61
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,602.46,493.59
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,669.77,539.32
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,733.77,579.95
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,789.1,612.9
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,843.24,643.51
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,888.47,670.84
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,931.42,696.32
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,966.48,716.36
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,988.18,727.78
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,1011.41,744.14
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,1031.03,757.92
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,1042.81,766.49
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,1050.65,772.45
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,1050.92,773.64
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,1047.14,772.35
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,1035.94,766.85
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,1020.78,758.71
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,999.2,745.32
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,973.89,729.46
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,943.5,710.11
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,909.66,688.31
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,869.78,661.52
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,827.03,632.6
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,778.59,598.54
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,728.17,561.43
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,674.32,521.85
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,618.96,479.95
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,560.21,433.4
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,500.22,384.48
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,437.58,331.72
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,375.55,278.1
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,312.41,222.95
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,251.5,169.65
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,185.98,115.36
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,127.66,72.25
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,72.62,44.17
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,53.17,41.5
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,48.15,37.17
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,42.97,32.45
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,34.34,24.36
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,25.4,15.06
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,14.1,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,124.62,51.94
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,255.41,204.88
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,346.47,287.44
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,447.4,373.5
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,527.76,439.61
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,612.37,504.99
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,680.0,552.25
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,743.84,594.58
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,798.89,629.39
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,852.57,662.14
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,857.43,663.47
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,851.71,658.17
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,926.89,707.4
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,1007.71,758.19
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,1019.88,764.35
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,1038.87,775.99
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,1052.72,782.84
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,1062.67,787.34
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,1062.3,786.11
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,1057.85,782.53
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,1046.75,774.11
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,1031.64,763.3
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,1009.75,749.62
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,984.08,733.53
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,953.65,714.27
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,919.68,692.56
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,880.06,665.94
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,837.46,637.18
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,790.0,603.74
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,740.11,567.35
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,685.8,527.65
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,629.86,485.59
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,570.52,438.81
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,510.4,390.02
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,445.72,336.15
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,382.45,281.86
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,317.41,225.38
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,254.07,170.06
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,190.94,117.44
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,131.19,73.34
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,69.17,40.51
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,48.56,37.46
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,44.54,33.94
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,40.43,30.13
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,33.01,23.17
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,25.37,15.2
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.6,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,10.55,0.39
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,21.14,12.05
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,45.68,33.6
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,71.36,56.13
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,106.23,86.79
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,152.9,127.1
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,130.97,107.73
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,119.6,97.21
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,113.56,91.63
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,108.42,86.84
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,65.49,50.31
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,25.61,16.27
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,25.62,16.2
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,25.63,16.12
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,69.15,52.7
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,114.13,89.93
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,83.02,63.96
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,53.21,39.08
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,83.1,63.92
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,113.85,89.18
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,115.63,90.35
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,117.4,91.57
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,122.82,95.95
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,128.2,100.3
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,115.3,89.78
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,102.52,79.38
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,99.3,76.81
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,96.09,74.24
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,95.58,73.91
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,95.07,73.59
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,92.78,71.96
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,90.51,70.36
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,102.35,80.36
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,114.02,90.23
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,147.38,118.27
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,178.44,144.27
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,125.12,100.37
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,72.58,56.58
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,64.12,49.68
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,55.66,42.66
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,46.78,35.09
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,37.92,28.89
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,29.51,21.26
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,21.11,13.52
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,14.06,6.94
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.02,0.3
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.5,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,10.99,1.68
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,22.02,13.36
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,38.7,28.59
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,56.48,44.74
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,75.7,61.89
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,94.73,78.53
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,56.55,44.69
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,24.67,16.33
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,46.37,35.4
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,68.14,54.22
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,180.34,151.46
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,294.8,247.18
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,305.14,253.97
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,315.26,260.91
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,242.52,200.2
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,190.49,156.25
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,177.66,145.15
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,165.16,134.3
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,145.8,117.97
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,126.81,101.96
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,146.34,118.1
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,165.75,133.94
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,157.01,126.59
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,148.38,119.41
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,138.97,111.57
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,129.72,103.88
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,146.1,117.63
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,162.19,131.03
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,177.17,143.47
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,191.8,155.61
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,180.05,146.05
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,168.55,136.76
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,122.13,98.34
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,76.24,59.83
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,121.43,98.54
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,164.33,134.93
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,156.69,128.66
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,148.67,122.16
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,131.48,108.1
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,115.0,94.56
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,97.51,79.81
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,81.05,68.81
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,64.84,54.09
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,48.43,38.9
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,33.36,24.66
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,17.61,9.61
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,8.79,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,130.39,88.62
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,263.56,221.26
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,352.86,303.92
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,450.91,391.16
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,535.9,464.48
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,625.56,537.98
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,694.06,590.8
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,763.4,642.73
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,821.44,684.6
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,884.45,729.4
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,930.05,760.44
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,973.17,789.3
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,1011.05,813.02
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,1035.49,826.9
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,1056.9,838.14
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,1074.51,846.96
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,1085.71,851.82
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,1092.78,854.0
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,1091.55,852.16
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,1086.12,847.66
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,1073.08,836.53
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,1055.97,822.82
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,1033.88,807.3
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,1007.91,789.18
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,976.54,766.19
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,941.53,740.71
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,900.44,711.88
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,856.35,680.73
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,807.4,645.75
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,755.86,607.46
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,699.89,563.27
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,642.29,516.71
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,581.82,466.6
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,520.49,414.34
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,456.28,358.79
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,389.62,299.55
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,323.12,238.79
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,258.41,179.54
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,193.83,123.2
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,132.57,76.18
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,74.06,45.98
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,49.15,39.23
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,45.14,35.71
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,41.04,31.89
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,34.08,25.22
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,26.93,17.79
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,13.29,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,40.45,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,170.13,122.86
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,286.39,238.69
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,374.92,318.33
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,472.0,401.34
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,553.49,467.13
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,639.22,531.33
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,700.69,576.24
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,767.5,623.92
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,825.19,663.57
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,881.8,701.61
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,926.51,731.32
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,968.7,759.06
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,992.53,773.83
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,1022.82,793.24
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,1044.7,807.32
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,1062.79,819.0
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,1073.28,824.6
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,1079.72,827.62
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,1079.52,827.4
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,1075.15,824.54
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,1064.08,815.76
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,1048.91,804.34
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,1026.79,789.42
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,1000.81,771.91
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,969.3,749.16
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,934.27,723.99
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,893.35,695.68
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,849.45,665.09
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,800.21,630.59
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,748.71,592.89
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,693.32,550.03
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,636.33,504.8
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,575.51,455.44
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,514.33,404.2
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,449.03,347.88
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,385.32,291.35
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,319.95,232.78
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,256.73,176.05
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,193.46,121.96
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,133.63,76.91
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,71.29,43.39
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,51.22,40.44
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,46.93,36.73
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,42.53,32.7
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,34.79,25.38
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,26.78,17.35
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,13.2,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,29.76,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,143.92,105.82
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,238.84,198.2
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,321.89,273.26
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,413.39,352.98
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,500.37,426.15
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,591.31,499.69
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,659.29,550.51
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,728.18,599.99
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,791.47,643.89
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,854.53,686.5
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,900.5,716.76
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,938.05,740.68
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,976.41,765.1
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,1011.86,787.49
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,1034.57,800.43
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,1053.6,810.96
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,1067.38,818.51
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,1065.73,815.63
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,1065.8,813.72
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,1061.86,809.22
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,1052.65,801.32
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,1039.4,790.83
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,1017.6,775.74
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,992.06,758.19
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,962.48,738.28
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,929.23,715.74
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,888.82,687.72
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,845.5,657.48
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,797.92,623.96
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,747.84,586.9
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,692.43,543.96
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,635.48,498.82
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,575.75,450.47
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,514.19,399.26
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,450.11,345.0
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,386.53,289.59
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,321.45,231.64
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,258.47,175.58
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,195.33,122.18
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,130.92,73.86
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,73.79,45.21
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,54.96,43.25
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,50.03,39.02
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,44.92,34.43
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,37.29,27.27
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,29.4,19.44
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,14.47,0.05
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
