Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,141.05,105.04
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,251.21,206.09
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,333.13,278.82
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,423.51,356.03
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,504.13,422.33
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,585.6,486.76
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,546.98,452.92
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,485.27,400.76
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,658.22,536.66
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,835.72,664.45
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,881.02,694.15
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,918.08,718.56
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,955.6,742.7
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,990.29,764.63
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,1013.12,779.63
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,1032.37,792.32
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,1045.11,799.09
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,1053.98,803.35
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,945.03,726.61
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,819.41,631.28
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,734.67,567.53
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,650.71,503.12
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,833.98,645.8
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,962.97,738.94
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,935.41,717.5
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,896.15,688.83
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,856.33,661.11
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,813.97,631.41
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,766.33,596.53
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,717.09,559.33
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,664.09,519.48
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,610.07,477.76
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,551.39,430.56
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,493.33,382.58
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,432.95,332.1
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,373.66,281.17
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,312.65,227.63
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,253.78,175.99
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,195.43,127.5
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,141.31,87.6
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,88.01,58.86
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,67.3,53.7
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,61.26,48.49
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,52.69,40.82
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,42.42,31.34
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,31.83,21.21
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,16.08,1.95
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,52.9,36.2
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,105.72,83.08
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,154.55,125.74
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,205.44,169.41
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,255.5,211.56
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,322.54,266.15
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,376.45,308.55
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,431.65,350.87
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,337.83,272.78
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,235.64,187.14
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,254.56,201.8
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,273.4,215.96
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,340.75,268.68
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,408.66,320.56
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,335.59,262.75
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,248.71,193.96
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,331.21,257.77
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,398.12,307.76
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,554.7,427.07
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,707.01,538.13
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,702.54,533.96
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,696.56,529.83
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,692.25,526.96
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,686.19,522.86
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,705.69,538.24
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,729.41,555.98
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,697.57,532.79
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,664.78,509.05
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,632.84,486.19
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,599.26,461.7
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,546.44,421.86
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,500.77,386.82
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,457.35,353.22
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,414.26,319.19
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,362.2,278.34
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,314.17,240.25
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,282.26,211.22
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,239.66,172.3
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,190.71,131.71
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,142.24,94.79
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,101.25,72.66
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,89.9,73.03
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,77.0,62.1
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,63.65,50.43
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,48.76,36.98
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,33.4,22.78
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,17.18,3.73
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.56,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,130.72,101.07
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,246.96,205.21
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,326.19,275.9
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,413.1,350.84
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,485.26,411.08
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,566.42,476.2
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,631.65,525.91
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,697.71,573.68
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,539.47,444.24
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,370.03,301.83
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,411.5,333.93
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,453.03,364.63
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,448.85,358.52
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,424.79,337.62
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,441.42,348.57
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,457.48,358.73
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,391.01,305.92
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,308.5,240.84
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,533.89,415.45
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,737.38,561.84
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,726.34,551.01
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,713.86,541.21
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,643.2,489.18
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,588.89,448.53
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,565.96,431.64
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,543.01,414.48
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,505.8,387.04
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,469.89,360.49
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,432.15,332.73
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,403.07,311.15
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,348.35,270.4
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,297.21,231.93
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,241.18,188.93
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,188.12,147.62
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,150.74,118.45
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,114.25,89.44
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,85.74,66.27
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,56.59,42.2
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,55.24,41.34
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,53.89,40.43
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,45.9,33.75
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,37.92,28.44
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,30.39,21.75
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,22.88,14.95
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,15.82,8.44
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,8.78,1.94
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.38,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.5,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,9.22,2.35
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,12.3,5.09
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,15.83,8.15
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,19.36,11.17
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,49.01,36.65
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,79.4,62.34
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,83.36,65.29
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,87.39,68.31
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,68.63,52.4
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,50.44,37.01
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,120.16,94.87
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,194.06,154.43
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,207.23,164.48
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,220.36,174.63
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,215.18,170.2
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,210.15,165.98
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,218.27,172.22
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,226.28,178.33
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,232.24,182.51
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,238.08,186.59
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,228.22,178.88
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,218.49,171.32
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,218.11,171.15
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,217.66,170.92
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,215.78,169.58
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,213.84,168.23
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,179.69,141.14
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,146.33,114.48
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,124.47,97.13
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,102.89,79.83
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,92.67,71.59
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,82.49,63.35
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,68.22,51.65
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,53.97,39.89
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,54.39,40.39
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,54.81,40.89
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,62.79,47.88
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,70.66,54.83
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,61.0,46.76
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,51.22,40.45
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,41.02,31.39
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,30.84,22.18
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,22.44,14.4
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,14.06,6.59
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.02,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,41.1,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,116.25,40.4
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,216.62,171.16
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,322.76,266.42
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,237.44,198.58
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,123.61,100.61
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,153.97,126.55
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,184.8,152.14
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,324.64,270.11
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,477.15,393.27
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,688.59,558.58
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,886.9,700.25
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,922.41,722.43
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,964.37,750.19
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,1000.32,772.02
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,1033.19,791.73
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,1055.35,805.12
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1073.67,816.05
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,1084.4,821.98
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,1090.99,825.33
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,1090.31,823.64
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1085.41,819.33
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,1072.88,808.88
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,1056.25,795.9
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,1034.01,780.81
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,1007.86,763.16
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,974.94,740.93
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,938.61,716.33
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,897.56,687.86
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,853.5,657.18
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,804.43,623.21
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,753.03,586.08
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,697.65,544.81
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,640.59,501.0
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,580.09,452.25
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,518.77,401.38
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,454.83,347.45
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,388.05,289.69
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,322.35,231.18
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,258.16,173.92
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,193.76,119.34
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,132.44,73.83
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,73.37,44.73
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,54.01,42.57
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,45.71,35.37
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,42.05,32.11
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,35.61,26.09
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,28.97,19.59
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,14.16,4.19
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,50.71,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,139.92,69.27
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,239.21,194.49
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,345.25,290.44
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,429.07,365.1
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,519.54,442.44
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,592.49,501.75
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,667.75,558.99
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,731.65,605.33
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,791.19,646.99
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,843.45,682.15
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,893.92,715.27
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,936.99,743.09
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,977.45,768.67
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,1009.4,786.95
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,1037.92,802.75
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,1047.39,804.98
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,1064.02,812.33
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,1073.24,814.63
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,1078.46,814.42
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,1077.04,811.47
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,1071.58,806.05
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,1060.06,795.33
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,1044.55,782.22
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,1021.79,765.97
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,995.31,747.43
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,964.56,725.38
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,930.27,701.08
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,889.11,672.93
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,845.09,642.78
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,797.47,610.0
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,747.41,573.75
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,693.04,532.97
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,637.06,489.99
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,577.34,443.42
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,515.52,393.76
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,451.28,340.64
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,387.47,286.2
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,322.81,229.95
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,259.66,174.7
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,196.13,121.73
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,135.8,77.48
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,72.53,44.49
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,53.63,42.25
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,49.49,38.69
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,45.19,34.82
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,38.48,28.57
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,31.54,21.82
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,19.99,8.81
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.1,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,47.71,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,133.31,77.63
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,231.51,189.34
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,336.97,284.06
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,419.88,356.43
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,509.31,430.71
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,584.0,489.7
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,661.54,546.64
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,724.58,591.8
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,783.22,632.54
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,837.61,668.4
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,890.54,702.44
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,932.53,728.64
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,971.9,752.78
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,1002.14,770.42
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,1028.95,785.75
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,1038.42,790.39
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,1054.97,800.12
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,1061.82,802.4
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,1064.63,802.22
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,1062.17,799.75
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,1055.74,794.86
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,1041.1,783.66
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,1022.67,770.13
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,999.94,755.26
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,973.65,738.03
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,939.78,714.25
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,903.04,688.51
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,862.75,661.17
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,825.46,635.79
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,774.29,599.91
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,722.08,561.29
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,668.16,521.48
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,613.23,479.68
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,553.78,432.23
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,493.2,382.69
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,427.72,328.58
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,362.56,272.98
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,296.39,218.32
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,243.45,176.39
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,196.68,138.55
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,154.72,108.18
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,109.13,80.89
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,87.98,72.52
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,73.49,60.05
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,58.19,46.51
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,47.02,36.25
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,35.46,25.36
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,21.9,10.77
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,8.64,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,16.74,5.72
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,49.88,36.17
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,80.73,63.44
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,116.47,94.77
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,152.96,126.24
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,189.08,156.8
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,226.3,187.65
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,217.89,179.01
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,207.52,168.66
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,235.36,190.71
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,263.3,212.47
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,354.48,286.09
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,465.62,373.07
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,551.05,439.29
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,656.72,518.98
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,568.96,448.12
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,478.39,375.09
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,538.08,419.82
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,578.46,449.22
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,686.86,531.69
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,775.0,597.56
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,564.62,437.68
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,361.21,278.62
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,342.13,264.24
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,311.83,240.87
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,356.95,275.74
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,388.85,300.16
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,397.65,306.93
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,405.13,312.74
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,361.77,279.52
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,320.43,247.83
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,309.95,240.34
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,299.14,232.57
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,369.05,287.35
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,418.22,323.07
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,332.31,256.72
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,263.33,204.62
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,193.61,150.66
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,133.54,104.34
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,117.41,91.81
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,101.47,79.18
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,87.67,67.99
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,74.28,59.75
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,60.93,48.23
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,47.45,36.34
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,34.85,24.97
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,22.02,13.31
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,12.31,3.66
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.73,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.0,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,9.66,1.14
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,22.02,12.42
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,34.41,23.15
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,49.84,36.41
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,65.63,49.83
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,82.93,64.32
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,100.16,78.53
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,94.6,73.64
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,89.85,69.45
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,311.35,254.42
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,542.37,436.98
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,380.56,305.53
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,200.13,156.95
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,424.66,337.4
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,641.68,502.96
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,662.91,517.03
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,682.96,530.86
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,694.89,537.43
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,705.13,542.8
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,411.82,321.59
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,126.7,95.56
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,128.02,96.79
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,129.31,97.78
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,453.31,354.32
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,738.98,566.37
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,654.22,500.95
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,564.18,432.78
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,429.29,331.36
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,305.0,235.45
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,325.31,251.68
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,337.52,261.32
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,297.95,230.8
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,258.77,200.55
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,235.69,182.78
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,213.23,165.44
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,192.06,149.36
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,171.57,133.71
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,163.52,127.56
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,155.12,121.07
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,135.96,106.14
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,117.72,91.88
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,102.06,79.32
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,87.19,70.45
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,71.74,57.23
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,56.12,43.6
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,41.88,30.85
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,27.34,17.74
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,15.85,6.5
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,6.82,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,13.19,4.23
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,26.01,16.19
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,39.17,27.81
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,56.15,42.63
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,72.97,57.12
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,98.93,79.18
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,124.92,100.91
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,95.68,75.94
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,69.91,53.91
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,196.37,160.24
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,326.14,264.69
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,644.92,520.68
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,932.57,729.03
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,803.82,631.04
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,645.5,506.97
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,584.93,459.82
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,540.31,423.22
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,823.67,642.53
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,1059.61,807.01
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,1059.53,805.16
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,1055.44,803.32
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,1047.52,797.88
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1035.48,789.64
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1013.5,775.65
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,987.78,759.04
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,958.87,740.08
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,926.18,718.29
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,885.38,690.19
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,841.63,659.72
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,723.68,570.5
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,610.47,480.88
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,636.08,504.27
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,633.78,503.81
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,574.09,454.3
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,513.41,402.69
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,450.16,348.02
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,386.97,291.82
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,322.58,233.17
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,254.43,171.69
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,190.4,116.68
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,129.03,70.85
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,69.52,41.89
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,51.1,40.13
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,47.92,37.4
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,40.87,31.08
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,35.65,26.2
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,30.31,20.98
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,20.59,10.82
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,11.82,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,75.02,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,202.93,153.8
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,293.77,246.9
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,397.69,341.67
