Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,1076.88,807.23
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,1069.87,801.48
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,1055.45,789.57
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,1037.2,775.38
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1014.25,759.71
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,987.71,741.76
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,953.4,717.34
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,916.15,691.06
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,845.63,642.33
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,775.73,590.07
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,714.62,545.53
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,656.11,502.16
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,601.02,461.33
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,547.03,420.52
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,492.65,378.59
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,440.82,337.87
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,408.08,309.79
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,361.11,267.76
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,300.8,216.62
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,244.17,168.63
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,191.11,131.17
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,161.56,116.66
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,125.63,96.0
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,110.32,91.74
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,95.77,79.58
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,80.59,66.5
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,65.72,53.19
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,50.32,39.09
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,35.37,25.0
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,18.56,5.41
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,43.59,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,149.53,109.46
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,243.3,200.22
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,323.4,273.24
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,412.38,351.53
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,486.62,414.64
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,564.95,478.46
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,631.26,528.89
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,698.85,577.29
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,752.73,614.83
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,810.36,654.36
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,859.48,686.79
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,906.69,717.37
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,945.69,741.28
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,981.94,763.04
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,1010.75,779.49
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,1025.19,786.1
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,1043.68,797.17
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,1058.47,805.79
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,1065.87,808.09
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,1069.36,807.98
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,1066.34,803.22
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,1059.38,796.06
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,1046.03,785.37
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,1028.86,772.36
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,1005.56,756.37
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,978.73,738.13
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,947.42,717.36
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,912.77,694.28
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,872.27,667.08
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,829.06,637.81
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,781.63,604.15
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,731.94,566.53
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,678.45,526.21
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,623.48,483.64
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,564.96,437.11
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,503.77,387.08
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,441.8,335.37
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,380.22,282.3
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,317.07,226.55
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,255.34,171.99
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,194.13,120.71
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,135.83,78.3
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,73.45,46.48
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,57.11,45.23
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,54.02,42.78
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,50.82,40.09
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,44.87,34.75
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,38.68,28.96
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,28.95,19.61
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.8,6.49
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,10.46,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,115.06,85.66
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,203.51,168.68
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,269.17,229.14
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,341.28,293.47
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,410.31,353.6
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,492.08,422.06
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,601.16,510.16
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,718.04,598.7
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,772.11,636.72
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,829.6,676.9
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,878.44,709.89
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,925.27,740.95
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,964.82,765.79
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,1001.53,788.36
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,1018.8,797.4
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,1042.74,811.34
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,1012.31,786.7
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,954.64,743.1
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,1030.03,794.33
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,1082.03,827.07
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,1078.38,822.68
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1070.73,816.21
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1056.17,804.08
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1037.79,789.57
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,968.63,741.48
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,880.96,676.26
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,844.73,649.16
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,807.34,620.76
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,832.93,643.18
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,833.57,644.96
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,785.17,609.66
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,734.63,570.85
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,659.36,512.8
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,588.15,457.17
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,514.2,399.23
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,447.67,346.38
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,407.63,312.64
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,359.15,269.9
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,302.58,219.1
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,241.48,163.83
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,184.49,117.81
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,135.15,83.66
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,91.81,64.28
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,82.23,67.35
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,73.26,59.83
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,63.82,51.68
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,54.18,43.08
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,44.15,33.84
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,32.07,22.39
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,19.58,7.76
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,11.37,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,23.01,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,151.07,115.18
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,280.22,231.8
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,362.89,306.74
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,454.04,386.36
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,528.78,449.34
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,607.21,512.61
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,638.36,534.53
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,670.91,556.37
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,711.09,583.75
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,743.89,604.88
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,797.44,641.31
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,849.98,676.06
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,934.57,732.39
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,1014.99,783.76
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,1041.88,797.55
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,1065.2,809.39
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,1081.71,816.68
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,1094.31,821.5
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,1100.34,822.75
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,1102.27,821.55
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,1097.52,817.72
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1088.67,811.44
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1073.75,799.87
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1054.88,785.91
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,1030.72,770.08
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1002.85,751.86
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,969.16,728.4
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,932.16,702.74
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,890.79,674.93
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,846.56,645.01
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,797.03,611.55
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,745.32,574.34
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,689.95,532.69
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,633.09,488.78
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,573.24,441.54
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,512.7,392.17
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,449.89,339.33
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,387.33,285.17
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,318.95,225.6
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,256.0,170.31
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,193.21,117.98
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,133.23,74.59
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,75.66,47.75
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,54.12,42.4
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,50.89,39.83
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,47.51,37.0
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,42.66,32.68
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,37.67,28.0
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,28.8,19.52
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,19.57,8.33
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,26.81,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,76.02,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,167.46,128.67
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,261.8,215.36
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,342.75,287.23
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,432.24,363.66
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,505.4,423.92
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,582.31,484.51
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,649.76,533.6
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,714.63,577.85
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,772.45,616.48
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,829.47,653.53
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,877.52,682.69
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,923.54,709.91
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,962.41,733.16
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,998.43,754.33
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,1013.33,761.41
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,1034.69,773.08
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,1052.02,782.08
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,1065.61,788.76
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,1071.78,790.8
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,1074.03,790.51
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,1070.29,787.4
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,1062.61,781.96
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,1048.54,771.11
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,1030.69,758.02
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,1007.22,742.85
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,980.22,725.45
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,947.52,704.3
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,911.63,680.99
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,871.58,654.75
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,828.81,626.47
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,780.8,593.07
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,730.7,555.87
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,677.45,516.29
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,622.75,474.58
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,564.43,429.21
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,503.63,380.52
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,441.68,329.86
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,380.15,277.88
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,317.79,223.75
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,256.92,170.88
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,195.84,120.65
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,132.16,74.54
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,75.77,47.93
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,59.72,46.93
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,56.38,44.32
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,52.89,41.44
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,47.05,36.22
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,40.98,30.57
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,31.35,21.51
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,21.31,9.95
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,30.32,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,87.24,9.68
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,175.45,134.04
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,269.22,218.08
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,346.21,284.99
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,430.88,355.45
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,503.02,413.39
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,578.81,471.35
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,643.17,517.59
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,708.38,561.85
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,761.0,593.93
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,816.82,627.02
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,863.68,652.65
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,908.46,676.02
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,946.75,696.5
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,982.27,714.85
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,1002.34,722.75
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,1029.5,735.22
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,1046.38,742.01
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,1059.53,746.56
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,1065.79,745.53
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,1068.12,742.25
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,1064.44,738.19
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,1056.81,732.01
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,1042.79,720.84
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,1024.97,707.67
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1001.52,693.86
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,974.52,678.02
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,942.68,659.02
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,907.57,637.94
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,867.02,613.59
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,823.77,587.35
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,775.76,558.53
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,725.68,525.83
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,672.06,488.87
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,617.03,449.75
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,558.87,407.53
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,500.13,363.17
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,436.42,312.98
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,375.33,263.16
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,312.84,211.52
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,251.89,160.88
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,191.41,112.81
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,133.77,73.0
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,72.46,43.52
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,56.64,42.73
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,53.19,40.11
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,49.56,37.2
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,44.43,32.76
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,39.12,27.95
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,29.9,19.6
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,20.3,9.25
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,24.39,2.88
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,133.3,101.8
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,235.15,190.83
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,306.7,253.43
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,385.39,319.88
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,452.01,374.39
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,518.19,426.42
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,494.96,404.57
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,449.6,365.32
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,569.31,456.79
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,689.84,543.55
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,704.87,548.17
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,722.29,554.95
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,760.95,578.66
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,797.87,600.51
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,802.57,599.31
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,803.12,595.66
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,864.8,637.52
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,924.95,677.07
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,991.73,719.66
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,1041.81,748.62
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,1037.92,744.36
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,1030.28,738.47
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,933.15,673.59
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,826.53,597.77
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,824.02,597.19
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,818.61,593.74
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,805.57,584.7
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,789.57,573.67
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,770.49,561.73
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,747.39,546.83
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,707.6,519.84
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,665.8,491.0
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,577.28,427.83
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,499.35,371.51
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,464.69,346.07
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,428.1,318.17
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,388.41,287.54
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,346.49,254.14
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,299.82,215.03
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,250.21,172.67
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,203.17,133.15
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,151.85,94.52
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,103.32,71.41
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,89.39,71.14
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,82.7,65.79
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,75.69,59.97
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,64.93,50.69
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,53.7,40.72
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,39.83,28.17
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.16,12.56
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,13.64,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.9,1.79
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,79.67,59.18
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,139.78,112.19
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,209.68,172.94
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,276.7,230.45
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,342.99,287.26
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,432.33,361.23
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,484.86,402.15
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,537.49,442.21
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,582.49,475.57
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,626.24,507.39
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,729.57,585.13
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,845.74,667.75
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,885.7,693.42
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,923.45,717.73
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,962.26,741.42
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,991.64,758.31
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,1010.42,767.53
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,1025.71,774.45
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,1034.28,776.9
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,1039.15,777.02
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,1036.25,773.57
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,1029.58,767.82
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,1015.71,756.43
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,998.25,742.87
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,975.38,726.88
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,949.19,708.78
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,917.91,686.41
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,883.63,662.1
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,843.8,634.91
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,801.6,605.95
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,754.53,572.18
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,705.93,536.67
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,632.99,481.61
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,566.59,430.88
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,531.85,404.07
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,485.75,366.72
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,427.24,318.57
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,369.56,269.91
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,311.01,220.0
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,254.68,172.04
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,198.1,126.41
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,144.92,88.78
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,94.36,64.37
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,79.52,63.61
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,73.11,58.48
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,67.22,53.63
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,58.77,46.29
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,49.99,38.38
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,36.92,26.35
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.4,12.67
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,13.64,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,8.64,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,16.85,3.77
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,65.22,48.0
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,121.37,97.22
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,172.19,141.64
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,226.16,187.9
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,293.85,244.77
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,357.89,297.34
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,433.82,357.35
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,530.61,430.99
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,511.47,412.46
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,500.14,400.02
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,633.42,502.17
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,759.75,594.93
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,714.46,555.04
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,644.06,498.32
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,678.99,522.38
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,712.83,544.71
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,635.43,484.78
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,572.72,435.3
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,572.38,433.75
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,571.16,431.29
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,636.66,479.61
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,714.38,535.03
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,746.97,558.85
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,776.41,580.59
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,775.48,580.62
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,779.95,584.41
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,754.61,565.67
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,727.88,546.07
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,680.51,511.97
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,640.24,482.6
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,564.46,426.97
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,492.78,373.78
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,475.98,361.92
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,456.86,347.73
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,412.76,314.46
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,371.24,282.93
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,333.84,254.63
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,298.04,227.19
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,281.98,211.68
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,251.33,183.39
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,204.45,142.2
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,151.04,98.89
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,109.2,78.22
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,96.92,78.26
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,86.73,69.87
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,76.0,60.79
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,64.61,50.89
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,54.38,41.71
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,39.87,28.55
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,24.96,13.97
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,14.1,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.36,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.63,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.58,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,10.53,3.26
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,15.38,7.48
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,20.23,11.66
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,25.53,16.19
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,30.85,20.66
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,60.56,45.6
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,91.7,71.27
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,128.01,101.0
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,164.89,130.74
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,177.79,140.48
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,190.79,150.26
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,170.54,133.55
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,150.88,117.4
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,305.54,240.94
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,455.28,355.69
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,433.38,337.28
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,411.2,319.37
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,375.54,291.08
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,325.04,251.52
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,294.28,227.75
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,264.12,204.29
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,345.6,266.96
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,414.51,318.69
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,271.26,209.44
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,129.81,98.7
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,412.14,321.92
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,675.8,515.18
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,519.44,398.44
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,375.57,289.47
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,288.52,223.63
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,203.23,157.51
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,270.31,210.46
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,330.97,257.13
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,294.03,228.63
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,258.94,201.74
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,227.33,177.75
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,194.2,152.32
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,171.23,134.46
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,149.08,117.14
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,150.35,118.18
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,149.64,117.71
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,131.41,103.76
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,115.57,95.57
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,99.3,81.88
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,82.89,67.78
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,65.99,52.84
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,48.91,37.48
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,33.52,23.51
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,17.62,8.56
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.1,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,40.12,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,113.93,68.29
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,192.48,150.86
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,279.1,228.08
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,353.12,293.28
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,433.93,361.95
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,503.24,418.97
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,575.72,476.44
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,638.9,523.62
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,703.22,569.09
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,754.08,603.86
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,807.92,640.16
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,854.23,670.32
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,898.68,698.73
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,934.36,720.05
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,967.24,739.23
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,984.08,747.58
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,1007.8,760.78
