Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,913.27,693.45
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,770.58,585.4
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,768.76,582.25
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,764.9,576.85
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,638.97,484.0
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,515.07,390.9
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,631.02,478.32
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,739.55,556.87
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,518.76,395.42
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,299.63,228.92
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,526.11,403.09
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,710.35,536.32
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,466.51,356.87
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,226.44,172.64
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,443.01,342.55
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,625.94,477.51
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,622.45,476.36
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,600.88,461.3
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,544.25,416.32
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,487.44,370.07
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,429.09,321.26
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,371.35,271.73
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,276.81,201.98
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,229.44,174.22
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,155.78,118.74
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,86.0,65.53
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,72.35,50.15
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,67.66,53.39
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,63.98,50.54
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,60.1,47.41
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,53.81,41.88
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,47.22,35.87
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,35.44,25.07
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,25.0,14.62
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,42.51,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,122.15,78.71
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,198.63,157.56
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,285.64,235.02
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,360.61,300.98
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,442.4,370.21
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,512.71,427.43
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,586.18,484.82
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,648.87,530.53
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,712.34,574.22
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,764.03,607.03
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,818.97,640.79
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,865.47,667.61
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,909.96,692.0
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,947.69,711.36
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,982.65,727.83
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,1009.6,737.76
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,1022.18,738.08
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,1038.92,742.08
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,1052.0,743.62
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,1057.73,742.11
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,1059.62,738.7
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,1055.61,735.67
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,1047.74,730.58
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,1033.6,721.64
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,1015.75,710.72
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,991.95,697.66
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,964.73,682.56
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,936.05,666.31
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,903.66,647.54
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,862.69,623.31
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,819.07,597.08
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,772.08,568.16
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,723.01,535.11
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,669.43,497.27
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,614.44,457.22
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,556.93,413.98
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,499.0,368.88
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,435.42,318.71
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,374.57,268.71
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,313.17,216.81
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,253.48,166.09
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,193.22,117.06
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,135.67,76.32
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,74.82,46.28
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,58.95,45.82
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,56.01,43.6
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,52.93,41.14
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,48.38,37.15
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,43.68,32.83
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,34.66,24.47
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,25.25,15.05
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,38.26,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,111.76,73.93
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,183.73,144.36
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,269.7,219.65
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,343.66,283.56
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,424.55,351.02
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,493.25,406.81
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,565.2,463.2
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,628.26,510.13
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,692.54,555.17
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,747.35,592.29
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,797.44,625.18
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,844.02,655.22
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,888.82,683.55
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,925.87,705.5
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,960.24,725.37
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,989.34,741.83
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,1004.5,748.94
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,1020.56,757.9
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,1033.03,764.55
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,1039.28,766.16
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,1041.73,765.47
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,990.64,731.23
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,912.06,673.32
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,968.88,716.08
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,996.78,732.81
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,912.98,675.8
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,812.85,602.02
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,777.92,578.65
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,742.08,553.94
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,693.02,518.99
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,650.86,488.52
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,690.17,521.46
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,703.54,534.1
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,651.49,494.91
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,598.36,454.28
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,515.02,389.83
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,446.56,336.61
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,414.82,309.46
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,366.69,266.75
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,303.07,214.85
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,249.75,172.51
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,198.79,131.22
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,148.89,95.04
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,106.3,74.94
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,94.61,76.25
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,85.44,68.73
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,75.77,60.6
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,62.77,49.24
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,49.08,37.06
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,37.95,26.97
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,26.45,15.93
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,13.37,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,34.0,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,102.9,69.53
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,170.07,133.16
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,247.82,201.04
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,316.16,260.36
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,391.15,323.46
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,457.03,377.17
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,532.4,436.39
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,595.23,483.35
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,659.39,529.84
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,714.32,567.6
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,768.88,604.06
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,817.48,635.43
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,864.81,665.31
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,902.14,687.69
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,930.88,703.96
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,965.93,724.73
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,998.26,743.42
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,1015.07,752.8
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,1016.63,752.28
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,1025.62,755.84
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,1030.97,757.07
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,1027.08,754.24
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1019.46,749.16
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1007.62,740.0
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,992.07,728.54
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,969.66,713.75
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,943.87,696.8
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,910.62,675.13
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,874.68,651.58
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,835.47,625.38
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,793.78,597.3
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,696.87,525.47
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,605.48,456.08
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,611.35,462.8
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,596.06,451.78
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,539.27,407.06
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,482.44,361.21
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,423.95,313.35
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,366.07,264.61
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,307.52,214.29
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,245.82,161.87
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,188.28,115.28
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,133.75,76.76
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,81.84,52.26
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,66.43,51.64
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,63.12,49.06
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,59.63,46.22
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,54.19,41.54
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,46.87,35.03
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,36.83,25.92
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,26.46,16.0
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,17.67,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,41.48,25.46
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,92.63,70.25
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,141.38,112.45
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,203.37,165.07
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,262.85,214.77
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,385.13,314.21
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,517.27,417.26
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,581.02,463.68
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,645.9,509.88
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,699.59,546.61
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,752.93,581.95
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,704.25,542.01
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,634.03,486.15
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,729.3,553.68
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,811.73,609.26
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,898.05,666.27
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,971.33,710.81
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,988.66,720.04
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,1002.59,727.78
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,1011.27,730.89
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,1016.35,731.88
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,1012.83,729.65
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,1005.62,725.28
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,857.18,625.64
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,685.42,502.62
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,737.21,541.9
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,779.65,572.61
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,740.71,544.95
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,708.75,522.32
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,757.38,561.53
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,781.05,582.18
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,736.19,550.57
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,689.24,517.25
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,542.73,408.28
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,422.72,317.48
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,465.88,350.89
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,477.12,355.84
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,353.89,263.25
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,278.68,210.37
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,276.44,202.6
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,252.45,174.57
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,207.59,143.61
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,172.06,123.01
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,135.43,100.74
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,116.11,93.32
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,102.59,82.53
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,88.45,70.92
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,73.67,58.3
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,58.31,44.88
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,44.83,32.79
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,28.97,18.2
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,14.95,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,11.45,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,23.61,12.61
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,57.3,41.74
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,89.34,69.35
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,127.52,101.87
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,177.83,143.82
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,175.66,141.69
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,180.79,145.13
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,189.14,150.99
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,185.45,147.02
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,301.32,239.84
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,425.98,335.03
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,398.99,310.99
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,352.15,272.9
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,472.6,364.51
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,579.42,442.5
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,663.0,500.67
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,730.05,546.37
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,882.58,655.09
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,1009.06,736.61
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,1003.58,730.55
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,1006.36,731.33
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,1003.0,729.08
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,996.04,724.67
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,983.05,715.57
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,966.6,704.31
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,944.91,690.63
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,920.0,674.87
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,824.94,609.8
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,716.5,530.49
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,761.44,567.84
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,780.91,585.53
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,389.99,301.39
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,31.96,19.66
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,264.61,202.12
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,470.48,353.82
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,472.28,354.19
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,457.01,340.86
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,401.8,297.73
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,350.28,256.99
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,283.07,207.39
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,236.14,175.76
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,127.04,93.64
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,20.28,10.99
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,18.06,9.25
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,15.84,8.05
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,13.19,5.81
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,10.55,3.54
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,28.29,19.02
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.65,37.34
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.97,27.71
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.92,17.38
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,14.11,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,61.82,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,139.17,99.7
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,212.55,166.91
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,296.1,239.31
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,367.41,299.87
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,444.72,362.83
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,511.98,415.65
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,582.12,468.63
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,643.63,512.12
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,705.92,553.85
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,756.07,586.87
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,808.95,621.28
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,854.69,650.14
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,898.49,677.34
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,934.29,698.73
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,967.3,718.12
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,980.62,723.67
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,1000.6,733.82
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,1015.88,740.28
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,1027.58,744.52
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,1031.08,743.66
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,1030.79,740.61
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,1025.75,735.51
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,1017.03,728.24
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,1001.73,717.69
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,982.95,705.13
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,959.9,689.99
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,933.63,672.89
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,902.5,651.47
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,868.5,628.29
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,829.33,604.69
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,787.77,579.09
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,741.42,549.22
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,695.99,518.06
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,644.15,480.85
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,591.23,441.74
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,535.08,399.18
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,479.19,355.35
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,421.73,308.61
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,364.93,261.18
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,302.62,209.01
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,246.15,161.38
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,194.98,128.72
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,172.93,122.91
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,117.51,84.04
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,80.39,63.19
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,75.31,59.22
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,69.97,54.87
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,61.04,47.27
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,51.72,39.1
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,40.39,29.02
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,28.64,18.16
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,14.48,0.22
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,10.12,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,20.27,10.45
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,39.17,27.14
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,58.19,43.73
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,81.29,63.54
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,104.69,83.3
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,129.32,103.91
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,154.36,124.53
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,94.78,74.5
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,41.5,29.4
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,54.83,40.47
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,68.18,51.42
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,118.89,92.88
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,171.47,134.87
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,210.37,165.62
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,249.58,196.21
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,218.56,171.2
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,188.29,146.92
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,186.65,145.48
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,185.06,144.05
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,172.17,133.4
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,159.41,122.93
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,252.56,195.98
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,360.15,277.77
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,236.58,182.77
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,130.13,99.22
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,103.75,78.31
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,77.61,57.34
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,110.68,83.82
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,143.52,109.74
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,140.51,107.33
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,137.54,105.03
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,182.84,140.92
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,227.03,175.48
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,189.27,146.03
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,152.23,117.07
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,179.57,138.95
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,205.64,159.59
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,192.84,150.03
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,180.26,140.68
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,159.15,124.27
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,138.74,108.37
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,125.63,98.31
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,112.62,88.19
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,82.35,63.47
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,50.34,38.8
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,42.35,31.97
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,34.37,25.02
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,27.3,18.71
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,20.23,12.32
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,13.62,6.3
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.02,0.29
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.5,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,10.53,3.2
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,15.82,7.84
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,22.0,13.18
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,28.18,18.46
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,46.78,34.24
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,65.45,49.87
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,45.92,33.18
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,26.46,16.66
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,69.49,52.5
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,114.53,89.31
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,111.87,86.62
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,109.36,84.17
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,195.46,153.16
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,284.16,221.97
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,342.87,266.12
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,385.8,297.7
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,480.62,368.6
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,592.0,448.73
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,480.68,364.77
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,387.02,293.4
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,299.36,227.46
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,206.32,156.31
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,370.26,280.47
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,524.19,390.76
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,460.07,343.33
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,398.07,298.0
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,333.13,250.54
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,265.11,199.96
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,445.57,336.92
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,603.88,450.87
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,589.25,440.6
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,571.61,428.91
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,429.18,324.3
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,303.31,229.86
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,409.2,311.43
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,477.56,357.93
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,412.08,305.36
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,359.47,263.2
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,304.59,218.99
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,257.77,182.09
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,208.7,141.9
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,157.64,103.57
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,112.78,80.05
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,95.67,76.71
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,88.06,70.61
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,80.02,63.97
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,71.89,57.05
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,59.47,46.16
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,45.88,33.99
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,31.91,21.16
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,16.41,3.28
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,63.27,11.14
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,138.12,100.57
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,204.38,159.6
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,285.06,228.78
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,352.79,285.94
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,425.98,345.48
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,490.37,395.79
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,557.5,446.29
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,450.81,359.83
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,284.26,224.78
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,360.91,284.78
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,426.41,334.04
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,540.31,418.79
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,643.98,492.95
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,792.57,600.06
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,920.64,684.68
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,948.77,699.15
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,974.0,712.68
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,990.39,721.66
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,1003.31,728.56
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,1007.74,730.11
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,1008.47,729.48
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,1004.85,727.1
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,997.59,722.54
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,892.04,652.15
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,770.71,564.93
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,757.32,558.27
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,749.34,554.23
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,809.78,600.72
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,851.52,631.07
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,746.73,555.17
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,647.13,480.68
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,675.08,505.41
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,679.73,511.71
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,629.79,474.71
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,579.0,436.46
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,463.31,349.15
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,379.23,286.23
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,217.66,165.14
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,64.7,46.65
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,168.01,126.25
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,249.65,185.45
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,212.86,150.27
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,157.2,102.83
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,93.83,67.61
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,69.76,54.64
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,59.66,46.24
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,49.45,37.57
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,39.25,28.68
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,29.07,19.69
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,20.68,12.21
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.3,4.68
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.14,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,12.77,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,26.03,15.29
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,47.87,34.24
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,69.5,52.96
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,96.88,76.26
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,132.91,106.38
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,119.38,94.76
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,112.78,88.7
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,115.49,90.62
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,118.49,92.75
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,179.27,142.31
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,255.66,203.14
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,402.03,319.03
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,538.91,422.91
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,483.72,376.57
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,407.43,315.34
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,417.74,321.76
