Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,427.58,327.42
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,360.31,275.51
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,280.67,214.16
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,433.25,328.98
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,587.12,438.34
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,620.18,460.66
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,651.62,482.4
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,838.78,620.11
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,974.94,711.59
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,952.91,695.8
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,927.64,679.57
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,896.66,660.05
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,862.9,638.57
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,825.15,614.24
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,784.92,587.99
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,668.2,502.15
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,561.81,421.89
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,435.0,328.98
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,322.96,245.08
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,402.9,306.35
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,456.55,343.25
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,417.13,309.19
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,365.65,263.38
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,226.44,162.26
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,155.82,119.39
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,157.01,105.63
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,132.27,74.09
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,79.48,48.91
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,62.17,48.13
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,59.45,46.06
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,56.59,43.77
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,53.05,40.78
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,49.45,37.55
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,39.73,28.78
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,31.01,20.57
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.63,4.32
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,27.66,7.6
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,59.49,42.73
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,96.59,75.83
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,135.65,110.37
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,174.61,144.15
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,215.67,178.9
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,156.81,128.73
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,79.67,62.14
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,132.89,106.59
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,187.93,151.24
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,241.16,193.78
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,283.85,227.13
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,603.46,480.29
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,901.83,688.44
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,938.14,706.23
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,971.71,725.11
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,998.54,739.43
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,1011.31,744.67
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,1027.49,756.04
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,1040.07,765.08
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,813.62,610.41
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,523.58,395.64
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,689.12,520.66
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,831.11,622.15
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,643.95,486.93
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,449.67,342.17
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,637.88,485.81
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,799.35,602.46
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,857.2,648.25
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,887.75,671.69
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,689.56,527.24
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,497.32,379.35
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,627.12,483.76
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,713.54,550.64
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,609.32,469.11
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,521.27,400.43
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,518.77,398.62
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,495.46,377.4
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,405.5,306.61
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,347.44,262.89
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,310.97,225.73
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,253.53,168.04
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,196.84,129.83
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,175.07,124.51
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,108.38,75.91
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,57.41,44.76
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,54.82,42.77
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,52.08,40.55
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,48.32,37.31
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,44.44,33.79
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,37.26,27.22
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,29.8,20.08
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,18.66,7.13
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.63,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.26,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,8.78,1.89
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,12.3,5.05
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,16.26,8.54
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,20.24,11.98
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,13.63,6.21
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.04,0.45
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,8.36,1.56
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.69,2.67
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,57.5,43.37
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,106.81,84.61
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,59.33,44.47
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,13.26,5.54
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,19.02,10.38
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,24.79,15.19
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,34.13,22.96
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,43.48,30.7
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,115.58,90.33
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,189.64,150.34
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,156.13,122.62
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,123.09,95.44
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,175.79,138.11
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,228.55,180.13
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,194.64,152.92
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,161.2,126.12
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,308.08,242.97
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,447.42,349.62
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,375.47,293.98
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,300.64,236.09
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,270.46,212.8
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,240.86,189.66
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,280.34,221.13
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,318.64,251.29
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,290.02,228.98
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,262.62,207.68
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,288.51,228.54
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,311.88,246.95
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,304.25,241.05
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,293.73,232.47
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,267.89,211.14
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,244.1,190.99
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,202.28,159.62
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,162.66,130.42
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,100.0,79.56
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,33.51,24.61
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,28.64,20.36
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,23.77,16.03
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,19.35,12.04
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,14.94,7.98
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,10.53,3.88
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.14,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.5,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.91,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,10.99,1.09
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,22.03,12.82
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,37.09,26.26
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,52.73,40.08
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,70.88,55.85
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,88.92,71.23
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,280.57,236.86
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,483.08,403.52
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,511.1,422.96
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,534.35,438.84
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,495.4,404.21
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,446.5,361.63
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,535.05,430.15
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,611.04,487.16
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,707.73,560.07
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,793.36,623.27
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,780.03,608.24
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,747.94,580.74
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,726.22,562.25
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,701.65,541.69
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,389.96,307.2
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,89.34,66.94
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,203.31,158.49
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,318.82,248.26
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,619.69,481.21
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,881.12,669.97
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,606.73,468.11
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,327.77,253.64
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,539.83,419.85
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,712.68,548.23
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,715.15,549.56
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,709.09,545.65
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,403.54,317.06
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,120.68,92.23
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,326.84,257.97
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,505.89,393.47
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,425.92,330.87
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,355.34,276.63
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,358.38,277.54
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,345.13,263.69
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,247.52,189.76
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,175.63,137.89
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,171.1,120.18
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,145.89,88.28
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,107.23,75.75
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,112.76,93.41
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,103.57,85.84
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,93.98,77.78
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,80.03,65.67
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,65.55,52.79
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,50.84,39.41
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,35.65,25.34
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,22.54,11.02
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,80.35,44.29
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,172.83,133.94
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,243.39,197.88
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,323.93,268.92
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,394.16,329.81
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,469.73,392.88
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,535.48,445.12
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,603.54,497.17
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,662.46,540.0
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,721.68,580.88
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,771.01,614.36
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,822.77,649.06
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,865.7,675.59
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,906.35,700.13
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,941.76,722.46
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,974.37,742.72
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,989.7,749.67
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,1012.13,761.6
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,1026.74,770.05
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,1037.73,776.26
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,1037.99,774.39
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,1034.29,770.12
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,1028.46,766.07
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,1018.98,759.73
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,1006.27,749.91
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,978.33,730.02
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,953.51,713.43
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,925.71,694.82
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,830.75,626.79
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,737.03,556.58
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,706.37,536.18
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,674.56,514.25
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,416.91,322.94
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,178.7,136.97
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,398.35,311.54
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,578.39,444.36
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,528.06,403.38
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,476.73,361.9
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,396.03,299.22
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,336.9,254.63
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,303.68,225.3
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,264.3,190.28
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,213.4,144.9
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,155.4,97.38
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,105.58,71.45
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,84.72,67.62
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,79.76,63.74
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,74.56,59.51
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,67.2,53.26
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,59.54,46.53
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,48.44,36.55
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,37.99,26.83
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,23.75,12.05
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,70.71,39.65
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,145.55,110.13
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,208.67,165.63
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,281.02,228.03
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,331.99,271.84
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,385.66,316.28
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,436.43,356.66
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,487.31,395.77
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,583.15,469.56
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,680.01,541.24
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,464.44,371.54
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,175.93,136.62
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,533.09,423.31
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,865.14,663.3
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,900.07,683.7
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,926.49,700.39
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,810.14,614.1
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,649.63,491.89
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,837.13,632.07
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,993.22,739.87
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,992.94,737.95
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,997.52,740.64
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,673.03,511.03
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,307.24,232.67
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,608.36,461.48
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,870.95,645.46
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,861.48,637.05
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,849.24,628.66
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,585.1,440.34
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,326.33,245.98
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,580.54,443.64
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,779.57,588.71
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,735.6,555.18
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,689.82,521.41
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,583.7,440.88
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,496.04,373.81
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,464.67,350.35
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,431.04,324.21
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,368.63,276.83
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,319.65,240.09
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,298.4,216.11
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,255.43,171.3
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,201.72,128.27
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,151.16,92.54
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,111.14,76.73
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,111.07,89.34
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,91.1,72.83
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,76.55,60.7
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,68.22,53.69
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,59.51,46.12
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,48.42,36.25
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,36.92,25.74
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,23.79,12.34
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.01,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,61.2,35.84
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,115.69,87.7
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,171.72,136.89
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,234.55,191.14
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,307.35,251.81
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,378.2,308.89
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,429.53,348.26
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,481.14,386.1
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,454.93,361.56
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,431.75,339.29
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,493.74,384.69
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,557.97,429.45
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,580.89,441.6
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,601.22,452.26
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,607.82,454.56
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,595.05,444.16
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,564.19,420.71
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,530.66,395.36
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,537.06,400.16
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,526.42,392.8
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,540.04,402.01
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,552.94,410.45
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,586.22,434.33
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,603.2,446.83
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,589.58,436.9
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,575.44,426.8
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,520.93,387.7
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,478.68,357.03
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,490.34,365.65
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,500.48,372.79
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,519.25,386.81
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,529.5,394.61
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,474.52,354.84
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,422.18,316.94
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,469.82,353.33
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,502.99,377.22
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,440.76,330.1
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,388.52,290.85
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,378.9,282.26
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,353.56,259.17
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,285.04,209.19
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,237.83,178.04
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,204.34,153.75
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,169.94,129.1
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,149.29,114.31
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,132.81,107.42
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,117.34,94.95
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,101.52,81.95
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,85.04,68.09
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,68.22,53.61
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,53.14,40.31
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,36.03,25.04
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,21.43,10.82
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.37,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.46,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,21.99,10.04
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,40.2,27.39
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,72.36,54.87
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,102.57,80.7
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,134.73,107.65
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,168.26,135.13
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,258.56,208.7
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,359.13,287.84
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,421.51,334.53
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,486.97,382.53
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,536.89,418.03
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,587.16,453.2
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,725.02,553.79
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,863.83,648.1
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,898.09,668.24
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,923.57,683.46
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,949.54,699.48
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,965.47,708.85
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,820.26,606.94
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,642.71,477.64
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,835.23,618.99
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,992.44,725.16
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,923.58,674.43
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,843.43,615.16
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,794.75,580.78
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,756.08,552.46
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,845.02,619.33
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,908.27,664.98
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,882.29,647.03
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,852.82,627.53
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,815.42,603.43
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,775.78,576.88
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,731.33,545.43
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,685.21,512.04
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,635.87,476.78
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,585.6,439.75
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,516.72,387.0
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,459.42,342.6
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,396.94,294.46
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,347.97,256.89
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,306.74,220.11
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,255.02,173.11
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,205.85,139.83
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,180.17,128.25
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,146.95,110.22
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,132.25,106.62
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,102.57,82.2
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,79.87,63.27
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,71.65,56.42
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,63.05,48.99
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,51.33,38.62
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,40.24,28.52
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,25.34,14.07
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,10.91,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,17.18,6.89
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,30.45,19.43
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,50.04,36.28
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,69.32,52.73
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,92.2,71.97
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,115.58,91.28
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,110.66,86.74
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,105.92,82.26
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,153.7,121.01
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,202.87,159.99
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,255.83,201.5
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,297.94,233.88
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,310.71,242.31
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,323.03,250.41
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,541.73,419.39
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,751.87,572.37
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,713.87,541.1
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,686.73,518.78
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,703.86,530.08
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,719.4,539.97
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,742.99,556.38
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,764.9,571.53
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,739.95,551.95
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,701.16,523.31
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,698.12,520.92
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,693.69,517.39
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,699.34,521.11
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,693.1,516.66
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,625.53,467.78
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,568.09,425.83
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,563.34,423.13
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,556.77,418.72
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,490.57,370.1
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,428.48,324.26
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,440.88,334.29
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,447.78,339.44
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,436.03,329.8
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,415.56,313.04
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,383.51,287.36
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,348.35,258.48
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,304.72,223.59
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,262.71,190.05
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,220.75,157.71
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,180.9,129.02
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,144.83,107.21
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,124.55,100.86
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,103.35,83.45
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,75.69,60.16
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,67.39,53.09
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.69,45.45
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,48.73,36.59
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,38.4,27.15
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,26.48,15.25
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.91,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.28,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,91.02,59.12
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,165.2,125.38
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,229.23,180.86
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,302.19,242.48
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,371.69,299.59
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,442.85,355.91
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,298.33,241.06
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,115.91,89.85
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,148.14,115.97
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,180.95,141.6
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,172.0,133.52
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,163.15,125.69
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,199.2,153.45
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,235.66,180.86
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,266.95,204.1
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,313.84,238.6
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,326.2,246.52
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,338.37,254.43
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,305.35,229.27
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,288.46,216.2
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,518.15,383.22
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,731.62,523.97
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,766.71,543.74
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,799.43,563.64
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,901.0,631.18
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,964.06,667.02
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,941.84,654.71
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,916.49,641.65
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,883.07,623.38
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,847.41,603.39
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,810.11,581.91
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,775.32,561.58
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,730.85,532.85
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,684.56,501.91
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,634.8,467.45
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,583.92,430.91
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,530.46,391.14
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,476.63,349.58
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,420.86,305.45
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,365.62,260.32
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,309.22,213.12
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,248.95,163.0
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,193.05,118.38
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,140.07,80.83
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,110.55,75.87
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,123.6,99.39
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,116.27,93.71
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,101.74,81.83
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,87.06,69.57
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,71.97,56.65
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,56.48,43.07
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,40.62,28.93
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,25.77,14.87
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.46,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.73,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.46,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,18.95,8.58
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,33.53,21.95
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,55.05,40.43
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,76.47,58.74
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,101.13,79.59
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,126.59,100.82
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,67.65,51.57
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,14.97,6.99
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,49.92,36.19
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,85.43,65.24
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,102.17,78.64
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,118.96,91.97
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,121.55,93.76
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,124.19,95.63
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,168.4,130.9
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,213.18,166.01
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,448.85,349.86
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,678.02,516.64
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,747.69,565.64
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,831.31,623.77
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,869.77,647.56
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,905.65,669.61
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,816.29,603.65
