Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,738.86,545.96
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,752.47,554.98
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,763.66,561.55
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,766.18,563.81
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,765.75,564.09
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,762.49,560.62
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,750.81,551.56
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,691.85,510.17
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,639.36,473.03
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,684.36,510.12
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,701.53,525.4
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,651.78,488.46
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,600.56,449.94
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,503.91,376.79
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,433.34,323.57
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,414.13,305.64
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,373.01,266.75
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,314.44,216.89
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,257.41,168.4
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,200.52,122.33
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,139.97,78.58
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,87.23,52.35
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,65.57,50.74
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,63.03,48.87
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,60.33,46.78
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,55.38,42.64
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,50.17,38.12
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,43.71,32.38
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,35.48,24.85
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,24.19,13.96
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.59,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,16.47,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,47.27,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,120.5,82.47
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,197.28,152.28
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,266.77,213.23
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,345.18,279.62
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,411.91,334.41
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,483.04,389.96
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,546.32,437.66
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,611.51,484.83
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,667.56,522.42
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,726.69,560.29
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,777.13,596.5
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,826.32,631.19
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,870.17,660.36
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,903.48,681.85
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,936.0,703.59
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,965.66,723.39
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,991.37,739.55
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,1013.97,753.62
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,1027.48,762.42
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,1037.31,768.95
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,1041.36,770.64
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,1041.59,769.91
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,1035.48,765.93
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,1025.59,759.59
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,1009.58,749.26
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,990.02,736.65
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,967.01,721.64
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,940.69,704.38
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,906.99,681.02
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,870.67,655.78
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,831.97,629.42
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,790.79,601.17
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,743.77,567.85
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,695.47,531.65
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,645.55,494.24
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,594.34,454.84
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,471.3,359.39
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,384.2,292.55
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,270.14,206.69
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,165.7,127.14
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,95.79,71.94
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,22.97,13.17
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,110.49,75.46
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,171.41,117.24
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,121.88,84.88
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,88.07,70.49
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,82.8,66.5
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,77.73,62.53
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,68.46,54.63
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,58.72,46.09
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,49.5,37.85
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,39.94,29.05
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.87,16.46
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.37,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,7.73,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,18.92,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,53.99,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,127.96,91.02
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,206.59,164.26
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,276.56,228.01
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,355.15,297.81
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,421.9,356.18
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,492.72,415.95
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,556.73,467.72
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,622.56,519.12
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,678.61,560.65
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,730.8,597.31
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,781.98,632.16
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,831.92,665.39
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,873.62,692.03
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,912.89,716.62
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,947.6,738.65
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,979.5,758.58
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,915.82,711.09
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,829.02,642.8
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,950.03,731.38
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,1046.34,793.59
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,1053.02,795.25
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,1055.94,795.39
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,1052.04,792.18
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,1044.34,786.61
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,1031.42,776.69
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,1014.8,764.44
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,991.8,749.4
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,965.41,732.09
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,934.87,710.57
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,901.19,686.88
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,861.69,660.04
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,819.55,631.18
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,773.8,598.98
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,725.83,563.08
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,674.0,523.42
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,620.66,481.55
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,564.24,436.12
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,507.15,388.79
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,448.26,338.6
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,384.79,283.61
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,324.06,230.09
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,265.08,178.18
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,205.79,128.43
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,148.83,86.27
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,88.24,53.36
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,64.94,51.68
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,62.72,50.03
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,60.36,48.18
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,56.56,44.96
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,52.62,41.46
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,45.79,35.26
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,38.7,28.55
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.75,16.04
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,14.17,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,8.19,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,15.49,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,45.52,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,111.47,79.56
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,180.44,142.63
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,245.54,200.87
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,319.32,265.3
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,389.98,325.36
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,462.73,385.06
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,525.77,435.18
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,590.92,485.31
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,649.97,528.61
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,709.61,570.21
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,760.7,604.17
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,810.85,636.53
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,793.16,619.55
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,758.22,589.41
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,788.77,606.96
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,816.63,621.42
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,922.75,690.94
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,1006.7,739.02
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,1021.32,741.92
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,1032.34,743.14
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,1036.66,739.84
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,1037.23,734.38
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,1032.04,730.66
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,1023.12,724.9
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,1008.1,715.42
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,989.57,703.93
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,966.29,690.87
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,939.78,675.78
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,908.04,657.02
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,873.5,636.21
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,834.6,612.58
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,793.26,587.01
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,748.28,558.43
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,701.42,526.49
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,650.71,490.22
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,598.7,451.78
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,544.16,410.09
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,486.7,364.83
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,429.35,318.05
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,372.36,270.07
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,314.54,220.66
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,258.72,172.85
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,196.74,121.9
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,142.43,82.15
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,91.97,56.73
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,70.81,56.09
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,68.16,54.13
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,65.34,51.93
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,61.42,48.67
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,55.74,43.7
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,47.58,36.34
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,39.14,28.48
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,29.25,18.73
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,18.75,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.63,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,7.46,0.75
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,10.54,3.46
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,13.62,6.13
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,16.71,8.77
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,24.66,15.56
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,32.63,22.29
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,56.58,42.4
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,80.73,62.32
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,86.66,67.0
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,92.62,71.69
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,133.61,104.96
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,175.26,138.08
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,222.04,175.1
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,269.27,211.81
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,291.15,227.81
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,312.95,243.64
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,377.29,292.16
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,426.06,327.92
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,408.6,313.21
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,391.2,299.02
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,439.01,334.39
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,485.63,367.94
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,506.7,382.21
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,526.57,395.66
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,530.87,398.88
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,534.17,401.54
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,451.24,341.46
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,371.74,282.95
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,279.73,214.34
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,194.91,149.5
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,261.6,201.43
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,325.43,249.83
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,348.58,267.25
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,368.48,282.11
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,268.17,206.25
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,174.28,134.11
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,251.73,194.03
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,312.45,238.19
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,292.3,220.25
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,260.27,192.76
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,222.76,163.07
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,185.81,135.4
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,118.29,89.27
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,62.78,49.1
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,54.33,42.1
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,45.9,34.93
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,37.92,27.96
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,29.95,20.9
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,22.44,14.18
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,14.94,7.4
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,9.22,2.07
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.5,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.82,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,16.03,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,43.25,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,111.41,78.51
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,179.79,139.53
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,242.85,195.56
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,318.28,261.09
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,203.63,168.76
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,45.01,32.93
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,69.22,53.52
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,94.71,74.8
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,105.25,83.14
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,115.81,91.41
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,136.88,108.21
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,158.04,124.82
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,208.33,164.83
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,259.43,204.52
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,235.97,185.19
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,212.88,166.44
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,206.82,161.08
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,200.87,155.82
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,184.66,142.85
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,168.66,130.07
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,214.32,165.35
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,260.02,199.75
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,236.03,180.97
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,212.32,162.65
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,203.09,155.21
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,193.89,147.78
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,266.23,202.91
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,337.78,255.78
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,339.24,256.01
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,332.94,251.0
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,373.61,281.3
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,411.69,309.03
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,397.05,298.41
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,382.57,288.23
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,383.44,289.32
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,382.41,288.78
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,328.58,249.23
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,278.26,212.1
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,254.0,194.59
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,230.5,177.31
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,218.11,168.12
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,199.97,154.36
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,158.52,122.78
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,118.62,91.96
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,99.91,77.12
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,81.39,65.19
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,64.92,51.29
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,70.48,56.41
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,64.65,51.38
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,59.15,46.5
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,50.37,38.64
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,41.28,30.25
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,28.66,18.38
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.36,0.76
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,12.21,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,33.3,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,89.05,63.09
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,148.0,115.62
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,215.19,174.58
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,282.98,233.59
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,165.27,137.05
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,30.84,20.93
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,58.77,44.84
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,87.91,69.33
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,86.55,67.77
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,85.38,66.41
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,79.31,61.11
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,73.55,56.13
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,80.71,61.77
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,87.99,67.46
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,80.35,61.0
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,72.81,54.69
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,122.2,94.94
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,172.49,135.15
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,179.0,140.06
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,185.49,145.06
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,190.51,148.91
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,195.45,152.72
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,201.65,157.48
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,207.74,162.16
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,209.53,163.16
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,211.23,164.12
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,262.07,203.69
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,312.25,242.08
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,301.12,233.44
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,290.08,225.11
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,315.42,244.79
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,341.95,265.15
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,313.17,243.26
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,287.14,223.55
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,264.45,206.29
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,242.22,189.26
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,246.72,193.11
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,250.5,196.3
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,189.47,148.42
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,129.55,100.86
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,149.98,117.67
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,168.67,132.88
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,160.84,127.04
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,152.61,120.96
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,116.4,91.91
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,80.61,65.56
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,70.05,56.66
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,59.22,47.34
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,62.15,50.02
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,70.56,57.41
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,60.5,48.26
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,47.59,36.35
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,32.21,21.8
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.38,2.02
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.0,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.67,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,25.77,15.23
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,42.71,30.51
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,64.88,49.95
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,87.49,69.7
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,112.26,90.88
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,145.41,118.73
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,146.52,119.0
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,154.56,124.91
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,119.08,94.75
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,85.37,66.12
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,155.73,124.26
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,228.63,182.96
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,251.17,199.98
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,288.05,228.18
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,266.51,210.48
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,259.23,204.18
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,259.19,203.35
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,259.15,202.56
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,245.26,191.37
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,231.55,180.39
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,340.95,265.14
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,439.78,339.12
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,381.29,294.14
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,312.95,241.94
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,296.9,229.75
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,281.0,217.48
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,211.0,163.21
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,142.26,109.15
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,282.01,218.96
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,414.66,318.82
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,378.92,291.88
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,344.35,266.41
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,365.15,282.72
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,383.85,297.07
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,314.12,244.06
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,249.54,194.52
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,220.87,172.54
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,192.85,150.76
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,178.55,139.69
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,164.58,128.83
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,134.76,105.2
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,105.31,81.65
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,96.22,74.49
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,87.18,67.29
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,96.4,75.19
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,104.77,86.26
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,91.32,75.0
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,77.74,63.46
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,64.82,52.16
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,51.78,40.57
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,39.72,29.67
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,27.32,18.36
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,17.16,8.93
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.02,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.64,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,22.16,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,63.56,10.37
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,130.92,93.68
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,203.92,158.0
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,268.65,214.91
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,341.09,276.75
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,265.57,217.34
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,159.9,128.97
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,142.1,113.81
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,116.3,91.54
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,138.86,109.62
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,161.67,127.5
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,219.7,173.65
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,293.57,230.76
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,291.5,227.5
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,288.94,224.24
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,387.72,299.37
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,504.22,383.97
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,576.05,434.6
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,648.55,484.64
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,710.64,526.82
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,756.08,557.38
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,659.72,488.03
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,577.15,427.76
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,692.82,512.02
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,791.51,580.96
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,899.7,658.81
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,970.43,703.9
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,762.58,562.14
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,530.57,391.98
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,609.82,452.0
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,678.5,501.31
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,680.96,503.98
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,679.8,504.35
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,621.77,462.82
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,569.12,424.95
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,543.23,406.7
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,515.29,386.31
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,483.73,363.0
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,444.72,333.15
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,309.99,233.71
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,211.39,161.79
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,117.57,88.92
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,19.43,10.27
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,87.17,65.39
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,147.09,113.5
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,87.33,65.9
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,22.03,13.45
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,19.37,11.26
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,16.72,9.01
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,13.63,6.33
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,10.54,3.61
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,7.9,1.28
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.07,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.87,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.45,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,6.82,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,13.21,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,39.12,25.67
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,65.29,48.79
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,96.08,75.75
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,128.15,103.69
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,159.68,130.55
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,192.19,157.69
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,252.39,207.63
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,305.84,251.24
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,332.98,271.71
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,358.95,290.9
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,428.87,345.74
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,516.71,412.67
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,587.82,465.92
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,661.57,520.0
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,816.13,637.0
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,950.5,730.03
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,832.71,641.25
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,686.07,526.07
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,867.25,664.47
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,1015.12,766.57
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,887.1,672.5
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,726.23,548.8
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,788.15,595.6
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,856.78,644.71
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,803.43,603.95
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,759.11,569.97
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,650.03,490.24
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,546.67,413.29
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,664.61,503.32
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,760.77,574.38
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,487.58,374.13
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,228.87,174.88
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,486.2,379.25
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,697.37,535.36
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,590.3,451.25
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,502.11,382.74
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,422.53,322.81
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,355.07,271.91
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,378.63,287.01
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,377.77,277.87
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,323.38,231.22
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,271.92,187.42
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,127.23,84.1
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,31.79,20.81
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,81.88,58.7
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,120.41,98.67
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,113.37,93.06
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,105.98,87.12
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,92.21,75.48
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,77.88,63.08
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,63.28,50.25
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,48.18,36.66
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,34.27,23.67
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,18.59,5.78
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,20.71,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,60.33,16.68
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,122.16,89.26
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,189.52,149.23
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,251.81,204.74
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,325.47,268.66
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,341.78,284.05
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,354.74,295.1
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,420.71,348.9
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,491.18,404.61
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,551.4,450.95
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,613.78,497.91
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,540.29,436.28
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,451.66,362.24
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,352.87,282.31
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,224.04,177.1
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,237.17,187.39
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,250.27,197.31
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,328.1,257.63
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,393.44,306.81
