Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,485.78,377.19
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,593.27,456.53
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,656.75,502.28
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,732.64,555.84
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,577.07,440.74
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,424.38,325.2
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,572.62,437.35
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,711.95,537.22
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,760.66,572.78
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,808.92,607.86
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,483.92,372.86
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,168.99,129.08
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,505.4,398.03
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,786.38,601.87
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,741.5,567.37
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,695.13,532.77
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,646.23,495.68
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,596.01,456.68
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,541.05,413.13
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,486.72,368.81
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,407.44,307.27
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,356.49,269.41
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,317.15,231.22
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,261.76,176.73
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,208.94,140.84
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,189.16,135.72
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,151.58,113.08
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,137.11,113.08
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,123.61,102.11
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,109.65,90.56
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,77.32,62.61
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,52.52,40.89
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,46.2,35.24
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,39.6,29.09
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,28.32,18.58
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,18.05,6.03
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,25.81,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,75.01,24.64
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,140.03,101.78
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,212.61,165.78
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,277.8,223.43
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,350.47,285.77
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,415.63,340.25
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,484.93,395.89
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,546.46,443.23
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,609.66,490.13
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,663.6,528.0
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,720.14,565.87
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,769.7,597.66
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,818.0,627.85
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,859.8,652.89
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,899.43,676.02
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,923.4,689.63
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,953.11,707.13
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,977.43,719.51
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,998.5,729.74
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,1013.18,737.25
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,1024.29,742.61
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,1029.24,742.72
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,1030.47,740.66
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,1026.0,736.58
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,1017.8,730.35
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,1004.01,720.07
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,986.68,707.72
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,964.08,693.52
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,938.23,677.32
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,908.31,657.21
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,875.31,635.14
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,837.52,611.11
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,797.14,585.2
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,695.03,512.8
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,602.29,444.76
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,613.76,455.94
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,604.38,449.57
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,549.95,407.65
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,494.73,364.12
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,437.96,318.66
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,381.16,271.66
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,322.79,221.99
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,258.95,168.05
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,201.42,120.67
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,145.84,79.86
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,91.4,50.92
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,60.88,46.46
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,58.72,44.91
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,51.4,38.87
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,48.82,36.8
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,46.15,34.55
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,41.22,30.26
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,36.13,25.6
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,27.59,17.69
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,18.7,6.83
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,10.46,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,26.43,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,75.26,26.78
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,140.65,100.69
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,212.37,162.34
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,278.03,218.73
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,351.21,279.54
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,414.76,330.82
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,482.03,382.82
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,543.16,428.09
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,605.95,472.78
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,659.05,509.04
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,714.75,545.21
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,763.85,576.63
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,811.73,606.77
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,853.44,631.84
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,893.08,655.23
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,917.75,669.93
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,948.28,688.58
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,971.5,701.1
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,991.43,711.62
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,1005.9,720.17
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,1016.86,726.68
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1022.23,728.41
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1023.91,728.0
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1018.94,725.02
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1010.32,719.93
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,996.19,710.67
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,978.6,699.28
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,956.28,685.22
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,930.82,669.2
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,898.94,649.51
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,864.5,628.04
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,826.23,603.06
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,785.63,576.41
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,741.2,546.28
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,695.05,513.63
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,646.19,478.02
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,596.06,440.61
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,541.09,398.76
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,486.55,356.01
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,423.04,306.97
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,371.66,266.73
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,317.12,222.06
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,263.23,177.63
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,209.0,131.52
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,149.2,84.7
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,98.0,57.27
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,69.18,53.04
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,66.88,51.42
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,64.41,49.59
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,60.89,46.79
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,57.22,43.73
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,48.82,36.51
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,41.21,29.72
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,30.55,19.99
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,19.56,7.72
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,11.77,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,29.29,8.57
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,71.81,50.39
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,123.87,94.76
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,170.84,135.3
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,221.98,178.85
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,272.56,220.91
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,327.92,265.75
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,344.78,277.82
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,344.43,275.96
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,328.3,260.43
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,293.0,229.91
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,421.21,329.68
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,559.1,431.86
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,697.68,533.11
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,838.38,630.18
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,872.36,649.17
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,904.03,667.35
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,930.78,682.57
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,948.25,691.72
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,848.7,621.33
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,725.32,531.05
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,865.05,631.82
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,985.93,710.68
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,981.91,706.43
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,974.45,701.29
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,962.13,693.17
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,946.49,683.03
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,924.88,669.12
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,900.31,653.35
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,868.82,633.42
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,835.12,611.93
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,798.55,588.02
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,759.95,561.4
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,717.01,531.21
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,672.89,499.61
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,625.74,465.05
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,576.1,427.96
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,525.02,389.03
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,473.73,348.84
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,420.46,306.04
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,367.9,262.78
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,247.97,177.22
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,190.15,143.14
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,188.97,130.38
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,162.08,98.52
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,113.68,71.52
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,84.72,66.05
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,81.3,63.58
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,76.96,60.22
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,70.21,54.72
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.13,48.78
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,54.53,41.32
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,45.59,33.34
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.16,22.12
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,20.3,8.58
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,20.68,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,60.77,24.05
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,117.8,84.13
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,180.18,137.83
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,240.19,189.53
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,307.55,246.32
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,366.71,295.24
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,435.06,349.69
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,494.88,396.43
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,556.75,443.38
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,611.16,482.7
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,665.87,521.18
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,714.67,553.61
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,762.74,584.53
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,805.0,610.82
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,845.68,635.63
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,874.11,651.05
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,905.34,668.17
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,930.42,681.39
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,952.6,692.65
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,967.76,700.72
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,979.63,706.79
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,985.15,707.51
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,987.19,706.16
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,983.23,703.12
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,975.79,698.05
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,962.55,689.43
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,946.02,678.85
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,826.47,597.19
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,700.36,506.47
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,781.93,569.32
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,837.6,610.55
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,742.08,541.82
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,653.18,476.71
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,673.27,494.97
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,676.2,499.41
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,560.31,413.46
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,468.39,344.91
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,484.4,357.37
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,476.04,348.42
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,422.66,306.25
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,369.88,263.59
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,316.17,219.02
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,263.97,175.58
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,211.89,133.84
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,162.38,97.95
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,113.3,70.56
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,83.17,64.71
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,80.38,62.77
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,76.29,59.64
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,69.88,54.43
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,63.16,48.8
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,54.54,41.34
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,45.6,33.36
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,33.55,22.49
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,21.09,9.5
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,12.28,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,27.75,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,79.17,34.27
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,143.79,103.49
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,215.77,165.65
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,281.13,222.05
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,353.81,282.69
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,418.64,334.75
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,487.58,387.68
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,548.75,432.26
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,611.52,475.73
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,664.33,509.53
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,719.82,542.5
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,769.44,572.34
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,817.78,600.7
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,859.04,623.87
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,898.13,645.32
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,881.69,634.75
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,842.74,608.87
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,931.08,667.42
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,997.6,707.93
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,1011.88,715.72
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,1022.6,722.13
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,967.87,686.85
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,884.17,627.4
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,893.42,633.81
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,899.88,637.41
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,955.44,679.05
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,984.88,697.3
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,962.0,682.62
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,935.91,666.56
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,904.21,646.33
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,869.79,624.3
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,832.24,601.29
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,792.19,576.37
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,748.1,547.94
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,701.87,516.06
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,652.36,481.54
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,601.41,444.83
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,548.31,404.48
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,494.34,362.16
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,437.7,316.25
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,381.1,269.2
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,317.82,216.38
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,260.41,167.78
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,203.41,121.61
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,148.4,81.4
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,94.63,52.21
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,61.31,46.79
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,53.81,40.7
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,51.84,39.24
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,48.92,36.81
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,45.86,34.17
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,41.36,30.22
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,36.7,25.94
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,28.66,18.55
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,20.29,9.29
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.36,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.63,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.14,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,9.65,2.41
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,13.62,5.86
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,17.59,9.29
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,22.44,13.39
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,27.31,17.42
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,17.17,8.83
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.04,0.27
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,64.13,47.74
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,124.23,96.42
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,225.45,177.6
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,323.34,253.45
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,438.44,341.69
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,543.44,419.71
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,430.8,332.68
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,284.87,219.03
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,242.27,185.87
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,200.54,152.99
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,248.66,189.95
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,296.88,226.32
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,317.69,241.19
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,338.27,255.83
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,301.26,227.82
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,264.85,200.26
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,468.56,353.69
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,645.87,480.33
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,581.14,432.05
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,511.12,380.94
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,586.7,437.32
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,652.33,484.72
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,526.34,393.92
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,409.85,308.4
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,303.61,230.06
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,200.75,152.12
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,271.84,206.97
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,337.87,256.63
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,275.26,209.48
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,218.9,166.87
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,212.37,162.53
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,205.73,157.96
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,184.98,142.14
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,164.8,126.71
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,165.91,127.76
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,165.69,127.79
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,151.75,116.76
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,143.88,117.11
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,128.42,104.7
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,112.59,91.75
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,97.03,78.62
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,81.15,64.97
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,65.6,51.45
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,49.78,37.43
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,35.17,24.18
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,19.39,8.89
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,13.21,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,32.95,12.92
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,70.17,49.32
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,116.8,89.28
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,156.82,124.25
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,199.26,160.79
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,240.04,194.86
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,282.1,229.03
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,325.72,263.41
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,370.08,297.43
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,418.23,333.63
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,467.24,369.6
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,454.37,356.7
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,449.82,350.07
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,515.58,398.33
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,598.7,457.23
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,664.8,504.5
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,747.23,561.96
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,727.54,544.13
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,718.64,534.35
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,628.18,468.15
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,535.25,399.35
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,456.28,341.16
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,378.26,282.72
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,376.55,281.53
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,374.63,279.92
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,388.85,289.63
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,402.4,298.75
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,572.35,423.55
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,729.47,532.91
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,657.28,480.69
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,585.02,429.42
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,622.52,458.02
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,649.39,477.96
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,614.52,453.1
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,580.03,428.63
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,536.48,397.29
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,494.68,366.89
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,498.31,370.2
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,478.11,352.77
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,392.94,289.23
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,344.31,255.49
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,311.07,222.75
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,261.69,173.18
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,212.9,140.57
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,194.68,135.87
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,142.36,99.09
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,102.5,81.5
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,94.07,74.88
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,85.11,67.65
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,75.24,59.36
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,64.83,50.46
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,54.94,41.89
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,44.6,32.72
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,33.41,22.6
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.81,10.91
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,24.89,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,72.12,34.1
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,129.68,92.67
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,195.11,148.34
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,259.71,203.79
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,329.15,262.08
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,391.05,312.47
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,456.97,364.12
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,516.12,408.94
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,577.04,453.57
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,631.05,492.06
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,685.25,528.73
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,730.02,557.39
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,776.77,586.96
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,817.35,611.81
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,855.94,635.04
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,888.31,654.69
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,918.11,672.58
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,942.3,685.43
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,952.91,689.54
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,850.66,618.72
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,712.67,518.14
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,743.05,539.28
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,771.75,557.68
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,890.34,642.27
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,973.2,695.35
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,843.15,605.94
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,681.91,490.34
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,701.64,505.1
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,709.98,510.79
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,690.39,497.56
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,669.87,483.9
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,511.32,373.73
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,363.92,267.85
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,495.03,366.12
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,604.36,443.53
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,538.61,395.32
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,479.31,352.59
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,492.22,362.78
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,480.23,351.39
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,426.32,308.2
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,372.82,264.41
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,313.89,215.9
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,260.93,171.72
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,207.84,129.09
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,157.09,92.01
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,108.39,64.81
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,76.94,59.49
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,74.28,57.62
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,71.41,55.49
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,66.94,51.82
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,62.28,47.86
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,54.4,41.18
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,46.23,33.99
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.99,23.86
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,23.38,12.25
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,21.17,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,62.56,29.84
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,118.8,84.94
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,182.11,138.64
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,241.66,189.39
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,308.52,244.99
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,375.27,299.02
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,443.26,352.27
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,501.71,396.53
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,562.06,440.78
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,616.64,479.4
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,671.6,517.11
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,720.4,549.68
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,768.36,581.24
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,809.1,606.28
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,843.74,626.94
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,876.91,646.77
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,907.6,664.75
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,812.87,596.52
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,691.41,506.25
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,726.27,530.34
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,759.97,552.07
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,744.56,538.67
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,727.22,524.53
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,869.35,626.34
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,975.97,694.58
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,963.56,685.3
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,947.81,675.34
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,926.52,661.36
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,902.22,645.56
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,872.02,625.38
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,839.28,603.6
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,804.02,580.81
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,766.39,556.37
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,724.62,528.53
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,680.91,498.08
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,633.9,464.23
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,585.55,428.59
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,485.74,355.17
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,413.39,302.43
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,404.76,293.83
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,370.32,261.38
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,306.81,215.21
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,274.97,196.58
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,222.51,147.6
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,153.84,87.08
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,96.66,53.56
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,61.76,46.75
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,59.89,45.48
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,57.88,44.02
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,54.52,41.25
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,50.97,38.23
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,45.9,33.92
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,40.62,29.23
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,31.88,21.28
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.9,11.3
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,26.01,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,75.1,36.92
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,132.9,94.66
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,201.4,152.47
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,262.78,204.3
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,331.12,260.14
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,391.98,308.52
