Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,456.53,357.74
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,410.89,320.82
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,326.87,254.29
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,337.04,260.53
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,343.84,263.15
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,376.93,285.76
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,409.8,307.42
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,473.87,351.93
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,539.81,396.11
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,609.55,442.74
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,664.87,479.1
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,822.11,585.72
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,948.79,662.37
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,962.41,668.8
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,972.72,675.05
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,978.14,678.51
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,980.08,680.04
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,975.6,677.85
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,967.68,673.73
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,876.37,614.56
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,760.96,534.61
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,843.42,595.58
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,894.02,629.02
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,862.56,609.64
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,828.94,589.72
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,799.82,571.81
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,761.35,547.53
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,657.24,474.03
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,565.43,408.11
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,465.99,339.48
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,378.47,277.78
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,408.55,300.22
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,425.53,311.18
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,398.31,289.74
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,366.05,263.81
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,310.24,223.12
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,270.93,195.69
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,177.69,129.22
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,103.73,76.9
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,56.15,39.63
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.35
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,22.16,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,65.29,32.3
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,118.71,84.68
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,178.27,135.16
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,236.16,184.55
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,301.04,238.74
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,359.92,286.52
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,422.93,335.92
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,486.62,383.8
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,547.33,427.87
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,601.16,465.87
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,655.52,503.2
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,575.17,439.45
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,454.82,346.3
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,647.18,489.6
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,832.34,615.7
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,865.33,634.68
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,890.67,650.15
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,921.3,667.8
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,949.45,683.69
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,964.59,692.63
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,965.38,692.67
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,971.25,694.84
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,973.7,694.88
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,970.24,692.16
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,963.36,687.44
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,951.22,679.53
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,935.83,669.67
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,788.86,569.83
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,621.5,449.01
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,743.98,541.86
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,832.24,605.61
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,796.22,580.92
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,758.08,555.12
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,716.41,526.32
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,673.04,495.74
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,626.2,462.02
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,578.29,426.66
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,527.83,388.48
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,477.0,348.93
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,416.16,301.81
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,369.75,265.83
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,319.6,227.03
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,282.12,198.49
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,232.36,164.12
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,202.27,146.54
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,170.56,125.09
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,143.95,114.45
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,129.59,103.28
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,114.72,91.46
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,88.89,70.04
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,62.83,48.09
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,55.37,41.75
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,47.63,34.92
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,36.45,24.95
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,25.79,14.48
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,19.17,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,52.54,25.38
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,102.19,72.27
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,164.4,124.09
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,221.0,171.57
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,284.31,223.53
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,343.51,271.13
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,407.43,320.89
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,464.42,363.78
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,523.78,407.17
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,585.06,450.6
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,641.67,489.7
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,690.37,521.32
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,738.49,551.36
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,781.66,577.73
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,823.62,602.94
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,857.07,622.18
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,888.28,639.8
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,916.59,654.91
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,938.01,665.61
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,916.52,648.5
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,864.69,608.26
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,933.27,655.29
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,976.42,678.88
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,973.08,676.67
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,966.26,673.04
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,825.39,582.11
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,654.2,463.51
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,797.72,568.62
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,896.51,634.51
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,867.51,616.47
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,835.88,597.95
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,800.9,576.46
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,763.55,553.19
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,722.3,526.2
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,679.01,496.39
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,632.47,463.45
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,584.55,428.53
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,444.37,326.37
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,349.0,256.97
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,372.58,271.28
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,370.65,260.72
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,279.21,196.61
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,245.0,180.6
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,224.69,163.57
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,204.61,147.0
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,142.82,97.2
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,81.37,62.61
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,71.68,54.93
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,61.31,46.5
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,58.85,44.64
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,56.32,42.61
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,50.22,37.39
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,42.5,30.59
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,33.46,22.47
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,24.16,13.34
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.55,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,8.78,0.0
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,18.04,8.83
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,27.32,16.81
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,39.27,26.98
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,51.42,37.21
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,64.82,48.33
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,78.21,59.29
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,93.08,71.29
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,107.95,83.13
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,126.12,97.33
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,144.33,111.35
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,189.76,147.31
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,236.11,183.42
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,417.57,325.09
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,595.08,456.72
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,685.42,523.08
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,795.48,601.76
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,687.59,518.73
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,572.24,430.0
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,686.87,514.78
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,787.04,586.37
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,558.37,419.87
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,293.31,219.99
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,230.02,172.85
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,167.91,125.48
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,235.44,177.04
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,302.64,227.4
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,477.82,358.28
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,627.6,465.86
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,490.87,366.31
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,355.07,265.81
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,512.5,385.55
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,651.61,486.69
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,619.69,462.95
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,587.59,439.67
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,592.58,447.06
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,578.52,438.4
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,467.13,352.52
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,389.5,293.39
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,391.4,292.72
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,373.21,273.66
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,305.45,223.75
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,259.91,193.75
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,178.26,133.58
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,98.87,74.37
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,105.86,80.32
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,112.05,89.59
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,99.05,79.1
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,85.94,68.36
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,73.1,57.54
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,60.15,46.46
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,47.89,35.8
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,35.29,24.7
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,24.23,14.85
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,13.19,4.81
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.58,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,27.89,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,80.06,41.12
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,134.61,95.91
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,199.55,151.68
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,222.9,175.09
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,234.38,187.23
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,279.59,224.63
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,326.45,262.01
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,440.98,352.57
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,566.06,447.53
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,618.81,484.8
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,671.62,520.91
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,684.87,527.6
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,682.22,522.74
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,691.11,525.01
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,693.45,522.52
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,695.79,522.63
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,709.5,530.28
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,734.24,545.64
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,757.57,559.82
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,729.12,537.22
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,697.3,512.75
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,707.53,519.66
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,716.19,525.18
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,731.92,536.11
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,745.81,545.74
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,733.34,535.87
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,719.52,525.36
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,644.65,472.75
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,580.37,426.97
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,556.08,410.23
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,527.97,390.48
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,537.51,397.96
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,540.82,400.74
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,511.48,380.07
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,482.73,359.81
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,406.06,304.15
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,334.05,251.31
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,282.33,213.26
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,236.95,179.44
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,209.88,159.46
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,183.45,139.7
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,181.07,138.15
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,178.35,136.3
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,173.43,132.9
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,167.72,128.94
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,145.08,111.86
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,123.9,100.08
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,110.27,88.95
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,96.52,77.56
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,81.91,65.27
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,67.16,52.67
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,53.43,40.83
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,39.57,28.66
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,27.33,17.69
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.95,6.39
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.47,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,31.26,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,90.29,47.61
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,151.45,109.01
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,222.3,170.06
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,285.57,225.06
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,355.72,284.24
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,418.04,335.46
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,483.81,387.39
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,543.29,433.23
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,602.22,477.3
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,656.56,516.42
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,710.71,553.52
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,759.37,585.2
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,806.76,615.45
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,848.11,640.12
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,879.25,657.51
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,911.49,677.08
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,940.97,694.63
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,964.03,706.49
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,983.89,716.23
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,997.47,723.8
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,1007.52,729.25
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,1010.54,728.87
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,1009.89,726.33
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,1005.1,723.2
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,996.69,717.89
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,981.37,707.25
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,962.69,694.54
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,941.31,681.48
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,916.84,666.35
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,886.84,647.79
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,854.17,627.27
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,818.46,603.97
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,780.26,578.8
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,669.79,497.13
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,572.57,423.29
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,597.47,445.1
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,599.51,447.6
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,548.24,407.59
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,495.72,365.72
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,441.45,321.82
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,382.12,272.93
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,325.33,224.44
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,269.21,176.32
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,213.41,130.26
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,159.4,89.55
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,105.47,57.55
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,62.99,47.77
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,55.37,41.63
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,53.5,40.26
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,50.32,37.73
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,46.96,34.96
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,42.91,31.53
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,38.72,27.8
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,31.65,21.32
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,24.32,13.98
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,11.96,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,33.11,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,94.88,50.82
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,156.68,113.7
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,228.13,175.88
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,292.72,232.65
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,364.17,293.74
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,427.43,346.04
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,494.3,399.19
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,554.65,447.32
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,614.24,493.72
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,669.49,534.22
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,724.56,572.67
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,773.54,606.37
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,821.16,638.67
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,853.9,658.81
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,891.68,682.37
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,923.93,702.61
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,953.33,720.79
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,976.6,733.66
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,996.68,744.37
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,1011.0,752.39
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,1021.76,758.14
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,1027.34,759.11
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1029.21,757.79
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,1025.38,754.33
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,1017.83,748.59
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1005.15,738.55
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,988.89,726.31
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,967.77,712.06
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,943.34,695.7
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,914.77,676.62
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,883.05,655.43
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,846.41,630.58
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,807.06,603.82
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,763.7,574.42
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,717.88,541.14
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,668.68,504.41
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,617.77,465.5
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,563.99,423.43
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,508.94,379.12
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,451.59,331.78
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,393.96,282.92
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,335.61,232.52
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,277.59,182.13
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,219.14,133.2
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,162.13,89.62
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,105.81,56.17
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,52.46,39.4
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,51.09,38.5
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,49.66,37.48
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,46.89,35.26
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,44.0,32.86
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,40.51,29.87
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,33.85,23.96
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,28.28,18.81
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.56,12.93
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.07,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,36.9,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,105.15,57.31
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,168.37,123.35
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,241.42,187.55
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,305.52,244.32
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,376.22,304.56
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,437.69,354.71
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,504.15,406.1
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,563.68,450.82
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,624.25,494.39
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,679.12,529.9
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,733.59,563.23
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,775.45,588.51
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,821.76,616.41
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,862.0,640.42
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,899.91,662.67
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,932.41,679.53
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,962.0,694.31
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,985.2,705.85
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,1004.99,715.3
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,1019.68,724.98
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1030.74,732.56
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1036.07,735.3
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1037.61,735.82
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1032.89,733.97
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1024.39,729.87
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1010.26,722.27
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,992.55,712.43
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,969.98,698.84
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,944.15,683.16
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,914.69,663.77
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,882.16,642.34
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,844.28,618.06
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,803.76,591.86
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,759.7,563.03
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,713.45,530.53
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,663.97,494.33
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,612.9,456.06
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,559.26,415.09
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,504.66,372.07
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,447.9,325.93
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,390.92,278.33
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,332.85,228.94
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,275.35,179.7
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,217.94,131.91
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,162.02,89.4
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,98.78,50.33
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,53.66,40.07
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,51.99,38.93
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,50.23,37.64
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,47.91,35.83
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,45.52,33.88
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,38.15,27.58
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,34.54,24.36
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,28.6,18.87
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,22.47,12.71
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,11.03,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,30.18,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,87.53,46.84
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,146.45,106.23
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,214.52,165.53
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,276.41,219.84
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,345.04,278.32
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,406.56,329.44
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,471.67,381.43
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,530.32,426.85
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,590.49,471.89
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,561.28,444.99
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,507.43,399.57
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,514.52,401.74
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,516.29,399.33
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,691.7,530.64
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,869.41,650.28
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,892.89,661.11
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,921.91,676.85
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,947.29,689.13
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,969.76,699.33
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,984.87,705.32
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,996.52,709.04
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,1002.14,707.52
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,1004.16,703.76
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,1000.09,697.64
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,992.41,689.4
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,980.2,678.34
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,964.52,665.43
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,944.07,652.24
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,920.44,637.3
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,891.91,618.27
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,860.4,597.6
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,824.52,577.06
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,786.06,554.72
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,743.59,529.51
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,698.95,500.52
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,651.49,468.0
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,602.4,433.38
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,517.55,372.34
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,453.85,326.45
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,427.33,304.76
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,386.38,268.58
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,329.81,222.43
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,273.99,176.36
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,211.04,125.86
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,156.4,85.12
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,102.89,53.83
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,59.14,44.27
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,57.34,43.08
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,50.5,37.53
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,48.64,36.14
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,46.73,34.62
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,42.28,30.88
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,37.66,26.8
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,31.01,20.79
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,24.13,14.05
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,11.85,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,26.15,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,75.52,39.34
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,130.84,93.22
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,194.47,147.4
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,257.37,201.0
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,324.43,256.79
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,385.04,305.94
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,449.53,356.3
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,507.89,400.64
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,568.02,444.89
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,621.67,482.19
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,675.56,517.82
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,720.66,546.23
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,767.68,575.41
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,808.86,598.87
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,848.21,620.65
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,880.79,639.6
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,910.84,656.77
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,935.27,669.5
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,946.53,673.91
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,961.01,681.92
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,972.21,687.91
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,977.54,688.99
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,979.4,688.08
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,976.31,685.64
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,969.75,681.21
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,957.37,671.95
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,941.71,660.83
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,921.09,648.05
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,897.52,633.49
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,870.66,616.13
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,840.83,596.86
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,806.36,575.27
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,769.46,551.97
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,728.04,525.25
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,684.7,495.6
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,638.25,462.46
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,590.39,427.53
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,540.14,390.18
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,489.06,351.07
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,431.72,306.24
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,377.55,262.43
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,322.15,216.91
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,267.4,171.54
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,213.11,128.02
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,160.66,89.26
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,108.58,58.47
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,58.64,43.11
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,57.01,42.15
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,55.24,41.0
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,52.54,38.93
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,49.7,36.65
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,45.4,33.1
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,40.95,29.22
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,33.57,22.6
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.89,15.23
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,28.56,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,81.86,42.62
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,142.4,101.2
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,211.53,159.9
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,273.81,213.44
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,342.97,271.33
