Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,24.55,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,70.75,31.99
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,127.79,89.27
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,195.74,146.5
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,256.5,198.33
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,324.31,254.78
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,375.28,296.13
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,427.84,336.98
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,484.23,379.79
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,542.07,422.19
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,613.89,474.5
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,687.08,525.12
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,735.46,555.02
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,782.74,583.52
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,825.48,608.62
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,858.53,626.86
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,840.1,609.91
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,789.44,569.22
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,816.91,583.49
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,841.81,594.9
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,810.42,570.87
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,763.5,537.73
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,832.04,581.42
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,887.77,615.12
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,859.44,599.76
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,829.01,582.86
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,796.77,564.16
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,772.32,549.58
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,783.89,558.11
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,796.93,567.1
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,787.83,560.51
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,776.24,552.41
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,735.98,525.51
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,695.38,498.32
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,626.12,450.17
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,563.06,405.88
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,526.51,380.6
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,490.78,355.41
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,451.54,327.43
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,411.52,298.72
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,390.51,282.8
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,368.17,264.66
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,335.45,236.95
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,287.99,197.06
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,219.71,152.92
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,185.51,136.54
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,163.13,120.58
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,141.81,110.74
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,134.37,105.34
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,118.67,93.07
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,103.19,80.77
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,87.59,68.12
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,64.54,48.95
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,48.17,35.07
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,39.33,27.29
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,30.22,18.91
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,15.23,2.59
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,16.15,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,43.98,17.76
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,89.34,61.9
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,138.17,103.28
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,189.5,146.57
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,246.55,194.01
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,312.41,247.49
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,376.23,298.22
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,399.94,315.79
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,405.91,319.2
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,458.13,358.22
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,524.91,406.68
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,509.08,391.65
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,485.6,371.17
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,545.12,413.31
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,590.97,444.77
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,635.95,475.98
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,680.81,506.73
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,658.26,486.98
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,616.86,454.7
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,572.56,421.51
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,511.69,376.51
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,587.71,430.17
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,647.88,471.36
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,679.73,493.26
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,721.06,521.35
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,696.46,502.65
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,681.99,491.1
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,684.31,492.69
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,690.84,496.92
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,690.77,497.33
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,688.26,496.07
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,586.93,424.49
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,494.11,358.09
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,522.12,379.13
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,543.01,394.19
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,393.71,288.41
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,259.03,190.48
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,337.53,248.84
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,407.26,298.23
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,407.87,296.25
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,388.7,277.37
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,339.95,237.35
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,287.73,193.97
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,239.06,159.79
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,210.79,143.94
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,157.19,103.2
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,99.66,76.93
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,56.57,41.8
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,20.25,11.52
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,17.16,8.98
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,14.07,6.39
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,10.98,3.76
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,7.9,1.09
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,5.7,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.5,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.75,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.64
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,31.64,19.41
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,50.63,35.59
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,75.42,56.36
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,106.72,82.4
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,134.8,105.55
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,163.97,129.26
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,308.16,246.37
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,464.58,368.51
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,524.6,412.37
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,587.24,457.52
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,662.91,511.08
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,735.2,560.11
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,691.62,523.48
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,627.09,472.1
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,646.26,483.84
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,663.07,493.23
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,672.76,496.85
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,680.17,498.96
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,733.24,535.56
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,798.38,578.85
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,735.64,531.89
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,669.58,483.5
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,713.52,513.41
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,742.5,532.37
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,755.17,540.64
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,765.5,547.47
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,775.88,554.93
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,787.83,563.26
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,773.88,552.95
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,757.89,541.52
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,742.71,531.98
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,724.8,520.43
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,646.95,466.78
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,576.1,417.47
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,514.92,374.54
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,461.86,336.79
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,470.9,343.32
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,465.85,337.85
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,432.07,310.87
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,386.75,272.84
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,275.53,194.8
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,223.26,164.86
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,203.05,150.03
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,183.18,135.42
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,156.05,109.17
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,113.64,88.29
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,87.55,67.43
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,60.47,45.31
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,56.17,41.87
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,51.58,38.07
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,47.4,34.58
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,43.05,30.8
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,35.36,24.0
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,27.33,16.61
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.3,1.72
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,22.55,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,65.18,26.27
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,120.23,83.7
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,181.82,136.13
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,240.5,186.79
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,310.62,246.01
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,213.99,170.9
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,85.21,64.65
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,105.53,80.99
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,125.85,96.88
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,123.87,94.74
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,122.24,92.93
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,127.52,96.79
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,132.86,100.68
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,113.83,85.21
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,95.31,70.26
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,117.38,87.28
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,139.6,104.14
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,136.32,101.16
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,133.09,98.29
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,153.96,114.21
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,174.85,130.01
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,288.77,215.07
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,395.62,291.85
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,344.29,253.98
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,284.32,210.05
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,325.29,240.08
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,375.77,276.25
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,586.66,429.92
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,768.3,554.7
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,692.43,499.68
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,616.78,446.12
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,544.5,395.81
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,474.52,346.27
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,541.33,396.09
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,594.3,434.14
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,602.63,442.09
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,592.75,436.13
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,543.89,399.68
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,494.04,361.62
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,442.22,321.64
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,391.0,280.87
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,338.96,238.16
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,288.71,196.55
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,238.31,155.91
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,190.37,119.51
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,144.8,90.45
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,101.93,79.93
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,98.6,77.65
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,105.04,83.47
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,85.52,67.25
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,77.11,60.25
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,68.3,52.83
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,60.88,46.34
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,47.64,34.67
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,34.08,22.38
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,19.85,5.58
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,19.61,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,53.15,19.88
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,113.98,79.99
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,177.45,133.71
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,236.78,184.35
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,303.68,240.22
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,370.91,294.87
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,440.33,349.45
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,500.49,395.05
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,562.71,440.56
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,620.33,481.27
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,678.91,521.17
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,728.15,551.88
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,773.03,578.88
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,817.37,605.43
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,860.18,630.47
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,894.72,649.72
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,926.71,667.18
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,950.96,679.6
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,971.99,690.01
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,977.5,692.17
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,990.32,699.17
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,914.12,648.62
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,798.58,567.88
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,794.31,565.23
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,788.05,560.27
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,830.55,588.73
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,861.01,608.95
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,819.37,581.23
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,777.02,553.5
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,735.23,524.52
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,698.55,498.66
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,702.97,503.03
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,703.85,504.45
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,689.93,495.77
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,671.15,483.54
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,596.22,431.12
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,530.9,384.98
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,530.8,386.16
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,513.1,371.57
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,455.2,326.9
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,399.97,282.82
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,343.75,236.26
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,287.99,189.49
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,231.95,143.67
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,177.66,102.0
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,123.92,67.57
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,66.33,50.04
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,60.23,45.29
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,58.61,44.18
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,56.04,42.13
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,53.34,39.9
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,48.77,36.15
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,44.02,32.04
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,36.76,25.58
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,29.2,18.5
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.69,4.46
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,22.72,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,65.42,24.04
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,122.1,85.52
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,185.32,139.72
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,246.9,192.63
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,314.03,249.14
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,253.98,203.04
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,166.4,131.38
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,172.49,135.89
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,168.32,131.66
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,420.53,333.76
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,664.75,515.86
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,713.15,545.56
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,760.7,575.36
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,797.25,596.14
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,835.31,617.6
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,868.91,637.39
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,900.07,655.32
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,923.53,666.73
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,943.93,676.06
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,960.44,682.84
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,973.71,687.53
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,980.2,688.01
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,983.22,686.45
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,980.72,683.67
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,974.75,678.92
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,963.41,669.67
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,948.7,658.55
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,834.0,583.07
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,711.52,497.85
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,691.49,486.87
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,669.65,473.62
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,645.78,457.62
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,621.13,441.0
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,608.32,433.33
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,591.73,422.68
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,556.91,398.31
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,522.24,373.83
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,487.96,349.37
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,453.19,324.28
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,344.37,248.58
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,253.43,185.41
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,270.54,196.62
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,282.27,202.15
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,249.15,172.22
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,200.42,130.51
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,163.48,112.92
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,156.74,122.94
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,140.54,110.54
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,124.97,98.47
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,109.34,86.11
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,93.38,73.2
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,77.43,59.96
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,61.19,46.17
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,45.78,32.81
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,28.64,17.76
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,15.86,3.33
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.73,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.46,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,10.55,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,24.82,14.01
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,39.99,27.11
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,59.19,43.35
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,78.22,59.23
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,100.47,77.35
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,123.42,95.68
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,79.01,59.51
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,38.83,26.45
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,74.81,55.72
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,112.69,85.89
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,113.29,85.99
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,113.99,86.28
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,130.15,98.64
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,146.39,110.88
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,183.42,139.42
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,220.78,167.75
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,170.85,128.73
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,121.97,90.51
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,289.65,218.98
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,455.05,338.74
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,392.24,291.43
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,318.05,236.62
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,320.93,238.3
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,323.69,239.56
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,447.58,328.63
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,557.62,404.04
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,502.02,364.03
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,447.95,325.81
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,446.01,324.86
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,443.59,323.27
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,390.14,285.33
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,338.63,248.6
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,435.79,319.59
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,520.68,378.79
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,438.13,319.76
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,364.48,267.33
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,401.62,294.89
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,426.28,311.65
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,421.07,304.83
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,390.05,275.32
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,335.16,229.98
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,280.8,184.64
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,226.52,140.42
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,173.87,100.04
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,121.38,66.15
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,65.02,49.1
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,58.31,43.76
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,57.0,42.82
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,54.03,40.43
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,50.88,37.82
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,46.65,34.35
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,42.26,30.55
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,35.4,24.39
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.27,17.65
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.3,4.23
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,22.42,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,64.35,19.63
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,122.01,84.1
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,188.86,141.02
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,249.28,192.84
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,316.93,249.5
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,378.78,299.74
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,444.94,351.45
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,504.26,396.65
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,565.44,441.69
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,619.27,480.41
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,670.67,515.72
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,719.62,546.24
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,767.62,575.14
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,765.72,569.49
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,742.37,547.94
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,831.71,606.38
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,911.78,653.21
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,927.81,657.57
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,950.26,666.38
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,904.66,634.86
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,827.85,579.4
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,709.73,499.04
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,588.78,415.07
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,806.94,567.2
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,979.11,673.05
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,912.51,628.63
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,825.47,568.96
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,763.67,529.56
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,709.58,493.99
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,620.45,435.79
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,541.55,382.95
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,545.58,386.52
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,547.6,387.93
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,576.21,408.34
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,596.06,421.99
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,538.56,381.64
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,488.53,346.78
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,455.6,323.78
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,422.94,300.52
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,264.0,190.25
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,120.42,87.0
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,207.46,150.75
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,280.32,200.04
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,202.08,145.38
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,132.07,97.23
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,147.41,108.89
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,148.61,116.12
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,133.38,104.57
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,118.62,93.21
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,91.11,71.02
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,69.5,53.28
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,62.28,47.39
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,54.78,40.99
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,44.18,31.63
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,34.1,22.32
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,19.85,5.6
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,15.51,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,41.96,9.99
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,93.61,64.49
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,157.29,118.33
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,214.29,166.86
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,278.52,220.53
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,336.88,268.4
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,399.63,318.15
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,308.16,245.22
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,184.22,143.89
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,197.91,154.22
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,200.81,155.55
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,220.62,170.03
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,252.71,193.54
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,222.34,169.15
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,204.23,154.38
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,210.6,158.83
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,216.99,163.21
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,218.15,163.36
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,219.33,163.56
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,236.14,175.7
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,252.86,187.58
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,259.58,191.67
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,266.2,195.68
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,523.82,379.66
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,765.48,534.7
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,743.72,515.11
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,720.83,498.46
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,486.7,344.89
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,255.98,184.2
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,366.47,264.13
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,467.5,332.28
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,509.81,360.96
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,543.2,383.97
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,493.87,350.78
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,447.65,320.01
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,421.27,302.76
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,395.54,285.53
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,398.53,288.38
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,399.42,289.02
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,345.89,250.92
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,303.02,220.73
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,286.83,208.82
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,262.0,190.07
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,233.99,159.56
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,185.88,112.57
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,139.61,83.71
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,97.99,75.95
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,89.29,69.33
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,85.3,66.42
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,81.29,63.28
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,77.12,59.88
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,67.94,52.23
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,58.36,44.0
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,47.28,34.22
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,34.05,22.27
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,19.46,5.32
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.55,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,19.21,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,55.64,12.38
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,111.73,76.36
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,173.53,129.03
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,231.52,179.04
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,300.8,237.53
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,244.74,194.99
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,162.16,127.69
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,240.59,191.03
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,316.22,250.39
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,328.28,257.78
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,337.04,262.5
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,297.05,229.79
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,266.07,203.88
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,351.83,269.04
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,454.85,344.4
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,555.64,417.46
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,675.68,500.98
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,718.32,528.08
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,774.56,563.99
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,882.22,638.94
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,978.18,698.52
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,977.09,694.16
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,983.84,695.81
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,895.3,636.4
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,774.38,550.52
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,882.97,628.18
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,956.48,674.3
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,937.41,660.96
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,915.24,646.67
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,829.96,589.22
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,736.88,522.14
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,773.21,551.77
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,787.48,563.93
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,747.66,537.57
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,705.49,508.43
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,659.27,475.85
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,611.5,441.41
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,560.53,404.11
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,508.51,364.88
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,454.89,323.09
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,396.54,276.78
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,340.49,231.03
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,285.05,185.18
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,230.98,150.69
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,213.04,147.6
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,176.82,123.11
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,142.39,110.59
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,133.95,104.46
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,125.16,97.89
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,109.52,85.56
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,93.55,72.72
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,66.3,50.29
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,42.26,30.11
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,35.41,24.04
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,28.28,17.38
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.9,3.73
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,7.28,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
