Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,22.9,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,86.31,54.25
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,143.55,104.57
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,107.8,80.92
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,51.07,36.43
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,67.0,49.59
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,82.9,62.35
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,206.91,162.6
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,339.91,265.2
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,480.3,371.33
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,633.14,481.55
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,682.27,513.08
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,730.9,544.11
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,774.53,571.23
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,812.88,594.55
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,757.03,552.6
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,673.9,490.12
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,722.68,523.1
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,786.43,563.75
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,884.77,631.01
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,959.89,676.31
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,968.11,679.75
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,972.92,681.95
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,971.79,681.33
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,967.18,678.72
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,817.01,579.11
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,634.06,449.93
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,626.3,445.98
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,617.58,440.08
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,480.87,346.42
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,357.62,259.39
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,426.38,309.35
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,490.68,354.29
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,462.42,334.45
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,434.98,315.57
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,537.43,393.39
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,604.08,441.28
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,384.82,283.3
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,219.1,160.9
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,236.04,174.09
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,245.09,180.83
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,277.2,196.85
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,283.96,187.77
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,212.21,142.47
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,200.58,147.58
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,176.25,127.33
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,150.14,110.77
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,132.2,104.12
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,111.68,87.81
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,102.93,80.99
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,84.43,65.81
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,73.63,56.8
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,58.89,44.18
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,44.11,31.3
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,29.01,17.75
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,15.01,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,6.82,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,13.64,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,70.89,43.7
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,127.02,92.78
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,190.82,146.18
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,256.66,200.88
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,316.94,250.28
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,382.89,302.63
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,442.2,348.17
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,510.57,398.88
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,567.89,440.25
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,626.5,481.47
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,676.59,515.42
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,726.31,547.51
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,687.32,515.14
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,627.21,467.6
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,673.47,498.61
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,734.95,538.29
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,747.01,542.63
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,742.59,536.59
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,866.85,623.05
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,967.0,686.44
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,975.91,688.93
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,981.44,690.23
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,980.58,688.61
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,976.23,684.97
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,966.39,678.53
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,953.13,670.09
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,933.76,657.47
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,911.28,642.98
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,877.37,620.45
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,850.33,602.38
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,816.36,580.63
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,780.03,557.31
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,683.2,488.72
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,594.19,424.09
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,610.55,439.09
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,605.84,437.2
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,554.84,399.66
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,503.17,360.83
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,449.73,320.11
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,396.42,278.17
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,329.75,229.71
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,292.99,206.31
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,245.26,162.29
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,177.14,102.18
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,126.01,69.07
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,78.16,50.01
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,68.11,50.77
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,66.55,49.77
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,63.62,47.58
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,60.54,45.18
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,53.81,39.68
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,47.54,34.34
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,38.28,26.19
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,28.74,17.3
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,25.1,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,90.8,55.29
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,153.24,111.38
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,213.04,162.19
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,285.54,222.22
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,347.59,272.15
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,414.55,323.65
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,474.8,369.63
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,537.46,415.93
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,593.12,454.91
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,649.51,492.9
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,699.37,524.78
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,745.47,553.48
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,788.7,578.61
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,830.32,602.16
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,865.47,622.71
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,898.22,641.53
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,924.37,655.2
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,937.43,660.64
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,954.35,670.04
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,968.01,677.43
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,976.3,680.8
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,981.15,682.19
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,980.04,681.45
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,975.41,678.7
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,964.89,672.43
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,950.99,664.18
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,931.95,652.78
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,909.83,639.49
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,882.54,621.63
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,852.6,602.09
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,818.81,581.24
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,782.6,558.64
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,741.89,532.7
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,699.29,503.65
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,653.84,471.75
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,606.94,438.04
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,555.76,400.61
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,504.05,361.67
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,450.48,320.68
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,396.97,278.43
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,336.89,232.51
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,294.6,201.17
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,246.58,162.99
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,197.98,125.71
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,165.34,110.3
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,150.78,110.25
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,133.41,104.11
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,118.94,93.07
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,103.94,81.16
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,88.47,68.6
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,73.79,56.55
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,58.74,43.84
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,43.98,31.01
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,28.91,17.45
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,14.96,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,22.82,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,85.96,51.53
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,145.7,106.18
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,204.34,156.11
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,271.58,212.15
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,332.31,261.87
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,403.67,317.82
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,463.36,362.39
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,525.53,406.96
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,581.56,445.98
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,638.48,484.38
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,596.78,449.42
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,531.34,398.03
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,642.37,475.52
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,746.0,543.65
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,821.62,592.68
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,886.62,632.83
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,921.64,652.89
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,945.25,666.01
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,961.71,675.56
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,974.82,683.19
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,873.99,616.63
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,732.97,517.1
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,873.49,617.18
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,977.24,682.63
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,964.8,673.54
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,948.97,663.63
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,929.97,651.82
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,907.85,638.12
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,877.99,619.56
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,845.79,599.5
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,812.01,577.93
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,775.88,554.74
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,738.4,529.91
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,694.8,499.7
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,648.69,468.37
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,601.32,435.29
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,535.29,386.69
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,482.0,347.12
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,435.57,312.9
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,388.78,277.38
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,226.17,161.43
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,98.74,71.36
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,143.86,106.14
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,175.41,130.07
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,145.66,108.52
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,110.1,81.97
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,97.34,75.87
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,84.58,65.68
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,72.1,55.55
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,59.51,45.11
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,47.62,35.05
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,35.28,24.43
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,24.67,15.13
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,14.07,5.67
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.02,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,24.35,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,87.8,51.57
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,149.5,108.94
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,207.57,158.68
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,278.05,217.44
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,166.79,131.97
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,22.89,13.38
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,63.22,46.64
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,106.85,81.68
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,72.58,53.59
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,41.51,28.22
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,74.84,54.86
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,109.48,81.93
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,171.41,129.89
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,234.86,177.64
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,177.12,132.71
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,121.15,89.18
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,303.13,227.49
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,484.55,356.45
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,578.31,420.67
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,656.28,473.03
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,697.26,498.09
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,721.64,512.49
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,623.77,445.24
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,526.97,378.02
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,478.14,344.52
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,430.25,310.9
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,463.26,334.2
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,494.61,355.57
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,626.05,448.51
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,735.3,522.51
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,710.34,506.18
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,683.97,489.97
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,622.56,447.69
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,567.36,409.34
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,559.07,405.5
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,543.07,395.31
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,475.45,346.84
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,418.93,306.35
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,394.42,288.17
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,369.3,268.39
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,300.24,219.1
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,245.36,181.36
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,141.56,104.44
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,33.57,21.38
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,52.6,36.86
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,71.69,52.29
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,63.23,48.01
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,54.78,41.15
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,46.34,34.17
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,37.92,27.07
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,29.95,20.23
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,22.0,13.28
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,15.38,7.39
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.78,1.41
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.38,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,24.1,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,89.14,50.7
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,154.63,111.76
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,217.88,165.3
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,288.21,223.3
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,351.67,274.6
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,420.3,327.85
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,481.51,373.42
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,545.13,418.91
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,602.28,458.09
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,660.33,495.85
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,708.09,524.83
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,757.84,554.5
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,802.66,580.23
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,846.0,604.54
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,881.06,621.33
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,904.59,630.7
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,933.96,644.58
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,960.67,656.59
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,977.93,663.99
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,991.78,669.56
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,999.6,672.83
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,1003.81,674.23
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,1002.38,673.9
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,997.29,671.63
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,986.61,666.24
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,972.39,658.89
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,952.84,647.43
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,930.02,634.11
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,901.06,616.84
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,869.36,597.88
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,835.26,578.48
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,798.52,557.2
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,757.07,532.63
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,713.54,505.08
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,666.6,473.43
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,618.06,439.79
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,566.89,403.69
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,514.83,365.64
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,460.46,324.98
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,405.89,282.66
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,344.41,233.66
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,288.25,187.7
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,232.36,142.37
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,178.19,100.8
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,124.71,66.25
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,68.06,42.04
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,57.74,42.45
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,56.03,41.28
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,53.37,39.27
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,50.57,37.05
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,45.92,33.23
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,41.09,29.05
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,33.75,22.54
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,26.12,15.08
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.6,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,23.39,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,86.46,47.62
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,149.91,108.38
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,209.35,159.22
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,281.19,218.84
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,343.57,269.27
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,410.83,321.36
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,471.4,366.95
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,534.42,412.55
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,591.19,451.49
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,648.8,489.48
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,699.18,519.77
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,748.95,548.6
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,789.26,570.26
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,831.6,592.59
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,866.87,610.62
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,899.72,626.86
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,927.32,639.64
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,952.05,650.57
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,958.29,652.88
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,971.57,659.72
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,979.48,662.04
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,983.91,662.51
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,982.85,663.42
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,978.27,662.38
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,967.78,657.51
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,953.91,650.52
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,892.72,614.55
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,814.75,562.61
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,793.9,552.3
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,771.27,539.8
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,786.73,554.82
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,781.01,554.45
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,718.28,510.37
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,656.61,466.28
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,637.34,457.09
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,604.98,437.22
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,540.64,389.98
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,488.0,350.97
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,447.12,319.7
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,394.18,277.27
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,332.41,231.98
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,294.16,206.58
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,247.17,165.72
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,188.94,116.08
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,148.89,93.84
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,128.32,92.01
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,114.04,88.56
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,104.34,81.11
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,92.26,71.52
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,79.67,61.3
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,62.38,47.0
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,47.62,34.49
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,37.23,25.33
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.49,15.17
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,22.48,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,86.32,45.56
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,151.79,109.19
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,212.26,161.07
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,285.27,222.05
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,348.96,274.62
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,417.66,329.37
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,479.2,376.69
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,543.21,424.16
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,599.69,463.67
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,656.93,502.06
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,707.44,533.7
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,753.78,561.58
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,796.39,586.63
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,837.2,609.97
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,872.1,629.21
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,904.56,646.44
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,791.64,567.26
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,633.73,454.04
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,750.45,533.79
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,867.44,607.72
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,937.57,650.76
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,981.6,672.62
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,979.99,668.59
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,974.91,663.16
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,819.48,563.04
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,630.19,434.56
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,485.02,339.79
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,355.51,251.22
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,468.85,329.52
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,581.79,401.87
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,606.16,417.08
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,628.2,431.35
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,575.77,396.46
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,528.48,365.38
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,583.06,407.18
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,607.45,425.95
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,556.29,390.14
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,504.73,353.65
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,451.59,314.32
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,398.52,273.73
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,343.83,231.26
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,285.48,185.41
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,231.03,142.72
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,178.69,103.58
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,143.81,89.17
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,135.89,98.02
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,120.32,93.2
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,108.33,84.04
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,96.05,74.28
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,83.25,63.87
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,69.6,52.72
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,55.45,40.82
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,42.41,29.44
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,27.28,15.58
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,14.05,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,18.44,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,81.09,40.82
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,146.66,105.71
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,207.01,157.73
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,280.19,219.06
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,345.4,272.87
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,416.14,329.07
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,478.09,376.23
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,542.65,423.53
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,600.85,464.5
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,660.05,504.33
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,711.78,537.07
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,759.67,566.36
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,804.47,592.87
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,847.68,617.77
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,884.08,639.01
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,918.02,658.46
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,946.31,673.38
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,961.37,679.96
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,978.72,689.54
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,992.73,697.07
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,1000.79,699.65
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,1005.27,700.18
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,1004.15,698.21
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,999.42,694.21
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,988.67,685.95
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,974.45,675.75
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,954.99,663.84
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,932.33,650.04
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,906.54,634.33
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,877.56,616.61
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,842.43,594.95
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,804.72,571.54
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,762.81,545.21
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,718.86,515.9
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,671.52,483.2
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,622.61,448.56
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,570.99,411.26
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,518.49,372.06
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,460.77,328.42
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,405.36,284.84
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,334.79,233.36
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,295.43,207.82
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,245.94,162.14
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,180.49,103.54
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,127.07,68.81
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,70.12,44.43
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,60.37,44.85
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,58.4,43.47
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,55.45,41.2
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,52.36,38.72
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,47.37,34.58
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,42.17,30.05
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,33.97,22.74
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,24.27,13.33
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,12.23,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,19.52,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,81.38,38.6
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,147.38,105.69
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,208.5,158.12
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,282.37,219.13
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,346.73,270.76
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,416.29,323.6
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,477.68,368.38
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,541.58,412.92
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,599.03,451.51
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,657.21,488.88
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,708.65,519.97
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,756.0,547.64
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,799.36,572.98
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,840.91,596.81
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,732.74,523.21
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,577.39,414.39
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,649.62,463.38
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,706.22,499.05
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,851.82,596.13
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,983.57,675.38
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,838.72,580.71
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,657.38,458.44
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,564.59,397.58
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,458.96,325.46
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,383.43,273.84
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,300.3,215.47
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,437.25,312.25
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,569.05,400.05
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,739.41,519.34
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,862.63,600.57
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,677.43,476.7
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,490.1,346.02
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,472.65,335.51
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,455.47,323.79
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,411.32,293.42
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,370.66,265.36
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,426.09,305.34
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,463.71,330.43
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,442.53,313.8
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,403.13,281.16
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,348.1,237.31
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,289.56,190.45
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,234.93,147.04
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,182.5,107.4
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,131.51,74.55
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,84.08,55.98
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,74.91,56.63
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,72.51,54.96
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,68.23,51.65
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,62.21,46.78
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,55.1,40.9
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,47.72,34.54
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,36.91,24.97
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,25.74,14.15
