Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,13.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,12.58,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,70.48,30.44
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,132.2,94.31
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,191.37,145.03
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,259.48,202.12
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,321.73,253.7
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,394.78,312.01
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,456.0,359.34
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,519.92,407.08
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,554.9,430.43
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,579.83,445.9
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,661.19,502.78
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,738.95,553.44
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,724.03,538.88
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,692.17,511.96
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,719.16,527.24
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,743.63,540.05
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,799.57,575.04
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,854.92,608.49
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,927.44,654.83
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,975.36,681.64
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,924.4,645.62
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,843.46,586.64
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,927.51,643.99
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,984.24,675.89
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,973.69,666.35
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,959.72,655.71
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,940.58,643.45
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,918.28,629.43
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,890.76,611.05
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,860.49,591.13
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,826.31,570.06
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,789.66,547.41
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,748.74,522.63
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,705.79,494.68
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,659.35,463.18
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,611.48,429.97
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,559.71,393.73
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,507.3,355.86
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,424.52,297.78
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,368.88,260.11
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,338.6,232.93
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,289.25,187.78
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,229.3,140.8
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,176.3,101.03
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,125.72,69.24
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,79.54,52.32
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,70.91,53.06
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,68.72,51.56
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,65.48,49.12
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,60.8,45.38
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,53.28,39.18
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,45.48,32.49
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,35.0,23.26
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.18,12.71
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,61.95,23.52
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,133.99,95.18
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,193.08,145.92
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,261.25,202.75
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,327.78,256.39
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,396.92,309.75
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,458.17,355.19
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,522.11,400.64
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,580.21,440.41
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,639.45,479.54
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,690.17,510.98
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,740.4,541.33
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,781.33,565.49
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,824.65,590.9
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,860.6,611.82
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,894.21,631.15
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,924.4,646.92
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,941.8,654.75
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,959.05,661.85
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,973.0,666.94
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,981.54,668.83
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,986.58,668.78
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,985.6,666.66
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,981.07,662.64
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,970.59,656.18
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,956.69,647.88
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,879.14,599.22
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,785.25,535.56
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,761.33,520.58
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,736.05,503.9
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,669.33,459.96
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,610.44,420.81
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,565.69,392.06
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,525.39,365.67
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,533.41,373.04
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,534.14,374.58
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,531.29,374.1
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,506.23,356.1
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,410.62,288.51
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,350.87,248.16
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,329.3,226.94
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,287.55,186.19
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,227.62,139.19
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,174.46,99.31
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,121.83,65.54
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,71.93,53.32
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,63.52,46.83
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,61.36,45.32
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,57.42,42.27
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,53.24,38.92
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,47.9,34.53
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,42.34,29.72
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,31.68,20.44
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.92,10.79
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,12.73,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,66.94,22.27
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,149.68,105.42
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,212.28,159.53
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,284.17,219.6
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,348.77,272.33
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,418.55,326.96
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,480.64,372.31
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,545.27,417.06
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,602.82,453.53
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,661.09,487.76
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,709.14,514.88
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,759.55,542.62
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,803.9,565.24
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,846.57,586.21
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,882.68,606.85
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,916.3,626.01
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,934.28,634.61
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,958.84,647.36
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,976.34,657.25
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,990.5,665.38
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,999.16,669.12
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,1004.27,670.97
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,1002.76,669.46
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,997.64,666.07
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,987.45,659.61
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,973.74,651.23
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,849.48,574.97
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,707.38,480.87
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,718.16,490.18
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,724.99,495.21
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,735.9,502.71
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,737.87,504.48
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,706.85,485.72
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,673.52,465.32
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,632.82,439.09
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,590.44,411.11
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,527.0,368.07
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,468.31,327.61
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,422.8,295.97
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,383.24,267.65
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,337.72,234.13
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,294.24,201.81
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,252.7,170.23
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,209.79,138.33
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,166.88,109.74
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,124.74,95.23
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,88.26,66.57
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,60.08,44.02
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,57.21,41.9
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,54.22,39.53
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,48.47,34.82
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,42.47,29.67
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,32.09,20.59
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.02
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,57.07,15.18
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,122.9,85.92
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,181.36,135.61
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,248.7,191.2
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,311.63,242.45
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,380.82,296.97
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,441.72,342.6
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,511.87,393.0
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,571.15,434.12
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,631.85,474.91
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,683.9,508.69
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,735.6,540.88
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,781.19,568.36
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,825.53,594.6
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,856.93,613.41
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,891.11,634.03
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,919.21,649.89
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,944.52,663.99
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,963.48,674.47
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,979.19,683.04
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,987.95,686.59
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,993.23,688.17
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,872.28,609.16
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,732.8,512.45
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,749.32,523.79
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,763.53,532.39
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,855.65,598.17
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,912.78,636.2
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,892.62,622.29
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,860.14,601.34
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,825.28,579.76
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,788.09,556.54
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,746.8,529.66
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,703.47,500.52
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,656.33,469.07
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,607.95,435.82
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,522.31,373.64
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,457.34,326.37
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,404.13,288.32
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,356.09,253.72
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,333.21,231.37
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,285.29,186.63
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,222.16,147.22
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,201.82,143.8
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,157.43,103.72
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,80.97,60.44
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,76.27,57.17
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,75.99,57.37
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,70.65,53.21
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,65.06,48.71
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,56.2,41.4
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,46.98,33.52
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,35.41,23.34
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,24.18,11.83
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,13.64,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,55.12,10.62
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,119.68,83.34
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,177.63,133.07
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,244.53,188.7
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,306.34,239.37
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,373.83,292.72
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,434.1,338.52
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,503.6,389.05
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,466.51,357.27
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,406.4,308.64
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,531.38,399.34
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,653.96,482.54
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,690.7,501.35
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,725.16,518.72
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,804.18,566.89
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,878.16,607.47
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,906.08,618.92
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,937.61,632.79
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,955.61,640.79
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,970.37,647.13
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,978.74,649.6
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,983.63,650.26
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,970.68,644.32
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,966.17,643.59
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,956.3,638.34
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,943.11,631.2
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,845.54,571.19
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,728.23,493.96
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,801.43,548.16
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,849.13,581.98
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,628.89,438.3
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,414.89,290.22
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,528.45,371.75
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,620.33,433.86
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,505.83,355.25
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,408.45,288.14
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,421.48,298.28
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,428.25,302.65
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,421.42,296.64
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,391.95,271.12
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,338.37,229.83
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,291.93,194.11
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,240.65,158.58
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,209.22,140.26
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,167.63,111.76
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,125.17,95.78
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,112.53,86.24
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,102.4,78.51
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,91.13,69.67
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,79.41,60.24
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,66.22,49.32
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,52.59,37.76
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,37.43,24.69
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,22.56,10.18
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,12.28,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,20.27,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,44.96,28.65
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,84.46,61.68
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,120.93,92.05
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,159.39,123.68
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,200.23,156.52
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,238.05,186.08
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,276.54,215.39
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,247.9,191.22
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,225.14,171.35
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,242.3,183.32
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,259.13,194.69
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,224.87,167.35
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,203.8,150.14
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,429.55,317.4
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,652.72,468.97
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,792.68,559.51
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,922.59,635.76
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,941.09,643.2
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,956.45,650.21
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,965.59,652.26
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,971.31,652.45
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,970.57,652.4
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,966.4,650.53
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,866.61,589.25
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,752.3,514.52
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,771.18,529.45
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,793.27,544.71
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,825.89,570.66
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,844.05,586.07
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,810.38,565.14
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,774.49,542.67
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,712.19,500.69
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,651.02,459.13
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,612.7,432.83
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,574.95,406.37
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,356.49,256.01
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,169.9,121.96
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,170.98,123.71
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,171.88,124.82
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,242.31,170.55
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,291.01,194.54
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,232.81,157.31
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,201.31,143.55
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,169.9,122.99
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,138.27,106.89
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,123.07,95.35
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,112.79,87.53
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,96.51,74.45
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,80.11,61.03
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,63.59,47.34
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,46.93,33.26
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,31.63,20.07
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,15.85,5.23
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.19,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,60.17,0.96
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,135.1,93.01
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,199.24,148.44
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,271.9,208.53
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,337.76,261.72
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,409.47,317.34
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,471.05,363.7
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,535.31,410.24
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,593.4,449.84
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,652.51,487.83
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,701.12,518.06
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,751.92,549.16
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,797.12,575.96
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,840.72,601.33
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,876.33,623.2
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,909.46,643.39
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,928.09,654.36
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,953.18,669.47
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,970.35,680.39
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,984.15,689.35
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,901.69,635.14
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,776.67,547.04
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,760.86,536.75
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,743.37,524.56
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,766.37,540.42
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,786.68,554.12
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,875.2,618.75
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,926.68,653.05
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,791.52,562.71
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,642.7,456.35
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,570.09,406.85
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,498.04,356.55
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,408.26,293.86
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,323.36,233.41
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,490.78,359.57
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,614.21,447.4
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,380.94,278.56
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,199.36,144.28
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,278.23,202.6
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,345.48,250.05
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,317.03,227.71
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,286.24,203.32
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,236.87,156.41
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,170.04,95.08
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,116.57,61.08
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,60.51,44.15
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,55.29,40.16
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,53.82,39.16
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,50.29,36.4
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,46.58,33.38
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,41.75,29.28
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,36.75,24.84
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,28.77,17.68
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.64,7.33
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,11.37,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,56.83,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,128.05,87.74
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,189.23,141.75
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,264.38,204.83
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,328.1,257.75
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,397.43,313.31
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,458.83,360.95
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,523.03,408.99
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,580.93,451.12
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,639.98,492.2
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,687.76,524.18
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,737.9,557.36
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,695.28,523.94
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,624.09,468.14
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,660.77,491.81
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,696.21,513.44
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,837.19,611.81
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,943.49,677.26
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,962.23,686.01
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,977.62,693.44
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,986.43,695.96
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,991.71,696.43
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,991.9,693.26
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,988.44,687.98
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,790.43,558.04
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,547.64,387.41
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,643.1,454.97
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,729.82,512.41
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,621.02,437.22
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,519.3,366.81
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,565.37,399.62
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,599.64,422.96
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,674.39,478.66
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,712.11,507.68
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,664.92,474.72
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,616.09,440.52
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,494.02,353.51
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,404.3,289.45
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,415.05,295.47
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,400.2,277.96
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,338.99,228.92
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,283.58,183.68
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,227.02,138.34
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,172.47,97.15
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,114.84,60.53
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,66.48,49.15
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,61.28,45.23
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,58.98,43.58
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,56.43,41.65
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,53.81,39.55
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,47.63,34.31
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,39.75,27.44
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.83,18.62
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,19.61,6.83
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,53.32,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,120.02,81.57
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,180.08,134.25
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,250.11,192.35
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,317.75,247.48
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,388.66,303.32
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,450.56,350.13
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,515.35,397.18
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,572.89,436.75
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,631.48,475.58
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,682.84,507.58
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,733.8,538.53
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,646.08,473.65
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,515.09,377.26
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,490.26,358.16
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,445.45,324.37
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,554.86,400.56
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,666.32,474.09
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,685.65,485.56
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,704.12,497.28
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,860.2,602.86
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,976.83,673.87
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,975.78,672.02
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,971.26,669.53
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,961.3,663.85
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,947.97,656.22
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,929.03,645.21
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,906.98,632.33
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,880.17,615.17
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,850.59,596.27
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,817.09,575.58
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,781.13,553.2
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,740.56,527.9
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,700.8,501.22
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,653.2,469.37
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,604.27,435.63
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,553.13,398.61
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,501.3,359.88
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,447.08,318.06
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,393.04,275.15
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,337.6,230.29
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,278.51,182.25
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,230.12,147.84
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,197.02,128.4
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,146.13,92.2
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,90.29,68.6
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,81.76,62.07
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,74.78,56.64
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,65.71,49.36
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,57.19,42.36
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,48.81,35.36
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,41.23,28.76
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,30.59,19.24
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,19.62,6.14
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,47.98,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,107.61,72.78
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,165.77,124.12
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,233.4,180.55
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,221.88,173.62
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,199.0,155.71
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,343.7,270.08
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,493.4,382.61
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,551.62,423.21
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,611.07,464.1
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,526.83,398.17
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,401.35,302.08
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,607.37,453.69
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,808.01,587.33
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,845.41,605.17
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,880.7,622.94
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,912.23,638.71
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,947.09,656.25
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,954.98,658.57
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,969.95,665.55
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,978.02,666.99
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,982.57,666.51
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,826.41,569.17
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,627.12,435.58
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,666.91,464.16
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,715.47,495.45
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,676.17,470.2
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,647.91,452.37
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,772.88,542.14
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,860.0,601.57
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,824.63,579.26
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,786.84,556.44
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,744.97,530.52
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,701.42,501.94
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,654.02,469.36
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,605.38,435.09
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,461.7,332.86
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,355.66,256.8
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,387.74,278.99
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,390.18,274.46
