Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,319.69,223.63
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,282.76,200.96
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,243.1,169.57
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,204.65,139.44
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,149.39,96.49
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,84.74,64.37
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,80.35,61.2
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,76.35,58.19
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,70.61,53.65
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,64.63,48.74
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,55.33,40.95
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,45.67,32.56
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,33.45,21.58
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.48,5.2
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,26.59,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,60.13,38.49
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,108.88,80.87
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,155.79,120.65
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,202.45,159.59
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,252.87,200.58
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,196.05,154.65
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,119.8,91.65
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,144.99,111.51
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,170.69,131.21
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,196.18,150.31
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,221.96,169.31
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,334.21,253.79
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,452.93,338.55
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,380.1,282.55
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,320.38,236.63
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,308.55,227.11
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,282.12,206.92
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,350.03,255.31
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,403.12,291.56
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,582.79,415.69
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,760.27,528.97
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,822.4,566.47
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,893.95,609.66
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,884.25,600.94
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,872.11,591.93
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,855.42,582.53
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,836.59,571.81
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,817.05,560.83
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,795.37,548.37
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,764.86,530.23
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,732.77,510.82
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,714.81,502.61
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,688.62,488.09
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,642.08,457.56
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,594.75,425.73
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,537.32,384.65
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,486.11,347.44
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,428.36,306.0
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,380.64,271.35
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,338.98,236.76
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,286.69,191.85
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,233.61,155.48
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,203.81,139.63
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,161.35,108.67
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,104.79,80.85
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,98.12,75.98
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,96.33,74.9
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,79.22,61.01
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,66.09,50.16
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,56.09,41.65
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.69,32.53
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.03,21.15
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.69,3.65
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,33.79,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,93.38,61.18
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,159.54,118.81
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,228.21,175.45
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,238.39,185.35
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,252.61,196.75
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,287.09,223.42
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,320.33,248.04
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,378.63,291.23
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,439.7,335.11
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,479.73,361.88
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,518.97,387.65
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,542.76,402.05
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,564.08,414.66
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,595.5,435.05
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,625.67,454.32
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,525.05,381.86
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,419.74,305.3
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,460.52,334.0
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,500.95,361.07
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,563.7,402.48
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,608.95,431.36
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,643.0,452.83
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,675.5,472.96
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,572.03,402.21
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,458.39,324.29
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,555.64,392.64
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,635.94,446.47
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,745.59,522.85
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,826.61,578.63
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,793.13,559.46
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,757.81,539.68
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,571.26,413.42
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,401.78,292.81
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,482.9,354.71
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,543.79,398.79
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,349.6,259.41
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,183.16,136.01
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,176.86,132.15
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,170.62,127.93
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,136.14,101.71
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,102.06,75.53
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,80.65,59.04
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,58.38,41.57
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,32.65,20.94
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.37
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.16,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.39,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.63,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.88,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.64,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.02,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,13.62,5.45
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,20.23,11.16
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,28.62,18.28
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,37.03,25.3
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,56.11,41.11
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,76.1,57.46
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,78.93,59.45
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,81.91,61.52
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,94.42,71.27
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,106.96,80.89
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,106.24,79.87
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,105.62,78.99
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,98.59,73.21
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,91.7,67.59
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,124.11,92.83
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,156.85,117.9
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,182.74,137.69
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,208.67,157.36
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,189.04,141.82
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,169.66,126.61
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,210.54,157.67
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,251.34,188.24
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,241.79,180.89
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,232.28,173.71
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,285.09,213.27
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,337.22,251.68
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,399.22,297.32
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,449.51,333.88
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,417.38,310.98
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,386.28,288.95
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,316.23,237.4
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,247.47,186.08
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,263.55,198.55
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,278.7,210.09
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,274.76,207.3
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,267.05,201.69
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,167.46,125.98
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,63.84,45.32
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,129.77,97.4
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,189.83,144.02
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,150.66,114.23
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,112.59,85.09
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,64.58,46.91
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.09,6.44
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,12.32,4.98
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,10.55,3.5
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,8.35,1.6
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,4.82,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.51,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.19,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.87,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.45,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,34.99,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,103.84,67.49
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,165.34,125.23
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,238.14,187.95
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,304.01,244.24
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,382.61,309.0
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,247.45,200.74
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,61.0,44.89
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,70.85,52.86
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,80.97,60.79
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,93.02,70.14
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,105.08,79.39
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,195.4,150.58
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,304.97,233.59
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,253.74,193.34
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,192.71,145.79
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,241.37,182.57
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,290.37,218.62
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,328.59,245.86
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,351.32,261.44
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,403.38,298.4
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,454.84,334.04
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,443.78,325.28
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,432.62,316.84
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,585.75,426.97
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,730.95,526.15
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,593.37,429.78
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,461.93,336.47
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,530.51,385.62
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,584.65,422.74
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,526.26,381.5
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,466.42,339.48
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,351.96,258.35
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,241.37,177.78
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,299.86,221.45
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,352.65,259.71
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,307.66,226.98
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,264.99,196.05
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,271.7,201.62
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,275.65,204.75
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,188.22,139.87
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,105.41,77.47
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,130.93,97.7
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,153.55,115.56
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,140.08,105.53
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,126.7,100.21
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,111.96,88.56
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,97.09,76.59
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,70.18,54.1
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,52.02,38.71
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,44.58,32.33
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,37.61,26.08
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,26.83,16.06
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,15.74,0.0
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,40.29,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,115.17,73.11
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,182.46,137.44
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,258.99,203.27
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,151.55,120.54
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,7.9,0.95
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,34.38,23.09
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,61.0,45.06
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,67.23,49.9
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,73.47,54.68
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,85.93,64.57
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,98.46,74.41
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,137.54,105.23
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,177.26,135.93
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,174.82,133.58
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,172.53,131.47
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,242.91,185.55
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,330.71,251.18
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,407.17,307.93
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,483.61,363.46
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,592.92,441.96
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,684.54,505.69
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,540.93,401.57
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,384.74,286.48
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,287.15,214.64
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,186.21,138.58
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,186.7,139.15
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,187.05,139.43
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,467.35,350.01
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,711.74,518.95
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,588.35,429.96
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,475.58,348.81
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,519.58,381.96
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,553.57,406.49
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,475.0,349.83
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,405.42,299.57
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,438.5,323.85
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,458.7,336.52
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,431.63,314.36
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,385.14,275.08
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,328.67,230.7
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,282.94,195.58
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,225.76,157.71
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,192.33,140.7
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,150.54,111.96
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,115.79,91.15
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,101.34,79.72
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,86.74,67.93
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,72.02,55.77
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,57.15,43.22
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,43.3,31.29
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,29.1,18.9
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,18.05,8.86
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.64,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,30.21,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,83.79,50.77
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,153.0,114.07
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,223.44,173.36
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,288.59,227.7
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,360.9,286.05
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,423.83,335.22
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,496.74,389.93
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,466.04,363.91
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,412.82,320.76
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,472.48,364.39
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,534.3,407.75
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,637.01,480.38
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,730.07,543.95
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,772.88,568.84
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,814.12,592.41
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,890.04,639.42
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,952.84,675.12
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,971.99,684.47
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,987.83,692.27
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,998.03,696.07
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,992.93,690.71
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,991.67,689.39
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,986.85,685.99
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,977.56,679.38
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,964.78,670.77
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,945.25,658.78
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,922.5,644.93
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,894.43,628.38
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,863.52,609.97
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,827.77,587.82
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,789.58,563.97
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,747.86,538.03
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,704.07,508.7
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,655.78,475.14
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,606.47,439.98
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,553.62,401.33
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,500.16,361.05
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,444.2,317.56
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,388.5,273.02
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,331.79,226.86
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,276.25,181.05
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,215.65,132.56
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,161.89,92.1
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,126.51,78.3
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,119.86,93.41
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,107.26,83.59
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,94.06,73.11
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,71.16,54.32
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,52.33,38.6
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,43.91,31.36
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,36.15,24.42
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,25.33,14.28
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,14.19,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.91,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.75,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.38,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.02,0.1
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,10.1,2.7
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,13.18,5.26
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,78.32,59.06
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,161.26,126.03
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,281.24,222.28
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,413.28,324.0
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,358.15,278.86
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,293.94,226.81
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,306.04,234.81
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,317.56,242.01
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,262.26,198.75
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,196.78,147.75
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,261.32,196.26
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,343.67,256.2
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,314.68,233.97
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,272.45,202.4
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,268.86,199.61
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,265.29,196.76
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,193.28,142.86
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,123.04,89.56
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,213.01,157.78
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,303.32,224.2
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,433.82,318.85
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,559.59,406.39
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,493.54,358.56
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,439.52,319.8
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,556.5,406.02
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,658.44,478.31
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,604.6,439.85
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,553.78,404.21
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,500.99,367.06
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,453.22,333.04
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,372.64,275.26
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,301.53,223.72
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,324.05,240.66
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,338.82,250.31
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,318.84,230.92
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,280.38,194.97
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,231.86,157.29
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,188.16,125.5
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,151.52,103.79
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,118.69,94.11
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,109.09,86.65
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,99.06,78.64
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,86.29,67.97
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,73.02,56.64
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,59.97,45.31
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,44.13,31.37
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,28.31,16.62
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,8.64,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,16.74,5.4
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,37.45,24.45
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,57.93,41.97
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,84.05,63.89
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,118.22,92.08
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,157.43,124.12
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,198.32,156.85
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,204.68,160.67
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,209.57,163.18
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,316.73,246.92
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,416.0,321.45
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,379.47,290.61
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,322.84,245.65
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,314.37,238.14
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,305.46,230.12
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,308.11,231.02
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,294.88,220.3
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,305.86,227.92
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,316.74,235.32
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,372.04,274.44
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,410.94,300.95
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,309.84,228.06
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,203.79,150.29
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,211.71,156.17
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,219.48,161.5
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,362.44,265.52
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,494.85,356.65
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,459.1,330.78
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,424.41,306.82
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,504.55,364.38
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,570.15,409.91
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,589.49,424.25
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,598.14,431.4
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,484.82,352.31
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,385.83,282.16
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,303.62,223.94
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,228.7,169.5
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,179.12,133.22
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,130.6,96.87
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,133.87,99.78
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,136.86,102.41
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,122.98,92.12
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,109.22,81.81
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,71.25,51.9
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,30.86,20.61
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,26.43,16.98
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,22.01,13.28
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,18.03,9.91
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,14.06,6.48
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,10.1,3.01
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.14,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.5,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.91,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.45,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,36.99,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,105.4,58.2
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,176.55,131.09
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,255.08,198.0
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,324.19,256.3
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,400.38,318.2
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,272.23,217.98
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,83.29,62.62
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,134.85,104.43
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,199.56,155.27
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,198.51,153.34
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,208.55,160.17
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,299.57,229.84
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,380.27,289.46
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,385.47,291.76
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,389.74,293.75
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,420.8,315.3
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,451.61,336.27
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,371.51,276.96
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,278.51,207.58
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,391.59,290.68
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,490.22,360.06
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,434.39,319.13
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,379.61,279.28
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,388.27,285.11
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,396.45,290.32
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,583.72,426.71
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,758.31,546.8
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,509.24,372.54
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,253.32,185.39
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,449.31,330.92
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,622.79,452.29
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,435.36,319.31
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,260.39,191.34
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,353.26,260.8
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,434.67,319.32
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,395.59,290.85
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,358.49,264.08
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,363.35,267.52
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,354.53,259.31
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,198.64,144.83
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,54.87,37.79
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,124.16,78.81
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,159.15,91.93
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,107.3,60.24
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,66.02,49.84
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,63.95,48.42
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,61.78,46.81
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,56.57,42.54
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,51.07,37.87
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,42.88,30.69
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,35.46,23.91
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,24.97,13.3
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,35.9,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,102.5,53.25
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,174.62,128.82
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,254.05,196.39
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,322.71,254.06
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,398.19,315.17
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,462.73,365.56
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,530.54,416.39
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,590.43,459.83
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,648.8,499.44
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,700.62,533.08
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,751.79,565.53
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,655.6,493.95
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,508.75,382.5
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,623.38,466.06
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,743.41,548.61
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,642.55,473.25
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,533.75,392.44
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,710.61,519.68
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,890.22,640.23
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,889.05,635.24
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,884.78,630.14
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,886.26,630.19
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,885.03,628.54
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,868.42,616.26
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,849.65,602.77
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,773.5,550.8
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,709.09,506.11
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,457.11,333.32
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,213.69,156.06
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,222.15,162.97
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,230.38,169.06
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,261.67,192.12
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,291.89,214.13
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,363.47,266.74
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,425.19,310.85
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,434.38,317.59
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,432.77,315.9
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,393.93,287.42
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,355.06,258.35
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,322.22,229.37
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,275.75,187.37
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,225.56,149.12
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,182.84,119.37
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,136.37,89.82
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,98.84,77.01
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,90.1,70.2
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,80.84,62.77
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,70.63,54.37
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,59.91,45.29
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,50.43,37.0
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,38.02,25.96
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,24.52,12.54
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
