Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,30.88,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,90.08,43.25
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,159.66,117.4
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,236.56,182.87
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,310.63,244.68
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,389.73,308.64
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,369.13,292.41
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,325.38,256.97
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,415.45,326.87
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,529.77,411.2
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,578.33,443.68
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,626.36,475.33
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,631.74,474.77
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,615.7,459.92
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,669.38,496.84
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,740.5,543.83
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,763.79,556.13
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,784.72,567.2
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,805.1,579.24
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,823.19,589.79
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,792.65,566.37
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,775.06,551.58
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,906.23,642.89
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,995.31,696.73
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,875.59,617.4
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,725.8,512.1
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,846.03,599.7
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,925.98,651.1
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,896.2,630.41
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,863.52,609.13
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,727.05,518.02
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,586.41,418.04
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,663.63,477.64
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,701.38,507.15
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,633.13,456.76
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,572.04,412.01
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,491.84,355.19
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,423.83,306.65
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,416.15,299.6
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,384.49,270.42
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,322.46,219.79
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,265.72,172.54
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,208.55,126.17
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,153.5,84.9
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,100.37,53.62
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,54.62,40.15
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,52.37,38.53
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,49.99,36.71
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,46.61,33.96
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,43.13,30.98
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,37.3,25.81
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,31.28,20.23
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,20.4,8.96
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,11.82,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,35.18,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,99.23,43.7
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,174.29,127.61
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,254.71,195.87
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,326.11,255.64
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,405.12,319.37
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,469.49,369.28
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,537.02,419.42
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,594.87,460.13
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,656.58,500.99
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,709.25,534.7
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,761.23,567.22
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,806.42,594.52
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,841.72,614.93
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,877.39,636.15
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,910.52,655.55
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,776.31,563.87
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,582.15,423.5
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,808.53,586.39
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,994.58,704.2
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,1002.86,705.6
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,1007.46,706.8
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,1005.83,705.12
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,1000.42,701.3
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,989.75,693.59
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,975.38,683.73
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,874.26,618.94
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,748.93,530.97
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,639.48,455.75
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,528.86,377.92
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,591.65,423.83
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,650.53,464.87
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,692.17,497.99
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,702.55,509.03
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,654.02,475.59
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,603.94,440.42
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,550.29,400.67
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,496.19,359.38
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,437.34,313.3
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,380.9,267.61
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,323.2,220.12
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,267.1,173.5
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,210.26,127.72
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,155.72,87.18
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,98.13,52.73
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,60.21,44.62
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,57.84,42.93
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,55.35,41.04
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,51.43,37.85
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,47.37,34.37
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,40.43,28.26
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,31.77,20.45
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,20.39,8.29
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.01,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,31.42,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,89.89,34.7
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,162.09,118.47
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,242.85,187.39
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,312.93,246.61
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,390.18,309.73
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,455.05,361.12
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,523.28,413.14
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,583.99,456.85
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,646.0,498.87
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,699.44,533.83
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,749.11,565.33
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,794.15,593.28
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,837.48,619.64
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,873.81,642.26
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,907.7,663.18
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,936.28,679.2
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,951.57,686.57
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,969.42,696.79
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,983.89,704.89
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,819.32,592.46
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,603.86,436.32
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,669.85,484.14
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,748.24,537.6
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,681.26,490.3
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,629.05,453.18
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,673.44,485.36
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,723.71,520.32
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,722.03,519.85
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,717.25,517.54
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,689.42,498.36
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,660.78,478.63
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,691.17,504.14
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,696.43,511.05
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,546.22,400.96
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,420.62,307.57
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,431.62,316.31
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,431.46,315.39
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,416.79,302.03
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,380.49,269.15
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,290.17,204.58
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,243.88,177.29
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,212.85,143.34
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,155.47,89.0
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,103.27,58.33
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,65.96,49.4
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,63.5,47.65
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,60.9,45.69
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,55.2,41.0
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,49.2,35.88
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,40.06,27.92
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,31.78,20.37
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,20.01,7.24
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,9.1,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,34.26,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,97.52,32.03
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,172.62,125.74
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,253.2,194.87
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,322.8,253.59
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,399.52,315.86
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,465.16,367.31
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,534.1,419.15
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,593.72,462.01
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,651.79,501.1
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,704.91,534.97
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,757.4,567.42
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,801.86,593.59
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,844.59,618.07
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,872.19,632.2
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,905.88,650.19
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,933.36,663.88
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,957.8,675.56
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,974.94,684.75
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,988.64,691.97
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,996.75,694.49
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,1001.2,694.96
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,999.89,694.22
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,994.88,691.39
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,868.62,611.47
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,712.79,503.77
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,838.72,596.05
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,924.08,652.13
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,895.37,634.26
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,863.58,615.36
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,769.46,552.67
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,668.51,480.51
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,618.04,446.21
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,570.37,413.0
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,601.03,438.35
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,601.21,439.96
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,399.18,293.63
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,244.88,179.89
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,329.34,240.52
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,380.36,268.76
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,220.7,154.12
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,132.62,97.9
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,166.94,115.06
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,175.36,112.05
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,117.47,72.1
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,61.88,46.0
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,56.64,42.04
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,51.03,37.6
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,46.54,33.89
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,41.83,29.84
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,35.1,23.87
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,28.09,17.38
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,18.06,5.06
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,33.85,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,96.09,24.18
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,172.17,124.04
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,253.23,192.97
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,323.32,251.1
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,400.57,312.45
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,465.78,362.19
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,534.27,412.08
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,593.97,453.71
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,652.06,491.7
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,704.64,523.7
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,756.58,554.26
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,801.14,579.82
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,843.84,603.73
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,880.27,626.17
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,904.87,641.21
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,929.45,655.89
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,950.63,668.39
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,968.43,679.45
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,982.85,688.56
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,860.1,608.46
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,702.37,497.81
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,865.83,613.5
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,988.6,690.44
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,820.2,580.2
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,616.24,437.97
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,424.26,307.26
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,222.82,162.11
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,467.86,341.68
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,690.85,492.32
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,647.88,461.13
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,606.12,432.61
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,578.27,414.76
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,548.53,395.14
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,585.65,423.88
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,595.72,431.56
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,542.33,391.87
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,488.26,350.95
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,432.47,308.04
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,377.02,264.03
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,319.86,217.41
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,264.01,171.42
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,203.49,123.16
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,150.07,83.97
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,97.58,54.15
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,62.71,46.48
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,60.07,44.59
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,57.3,42.47
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,52.66,38.67
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,47.82,34.53
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.24,26.21
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.51,18.25
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.88,2.05
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,26.82,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,77.36,11.66
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,151.64,109.4
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,232.67,179.14
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,303.83,238.9
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,382.65,302.75
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,448.85,354.91
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,518.66,407.69
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,579.93,452.35
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,642.68,495.44
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,696.42,530.2
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,746.47,561.46
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,792.3,589.08
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,836.61,615.07
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,874.07,637.75
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,909.09,658.68
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,929.91,669.01
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,957.87,683.99
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,976.04,694.04
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,990.75,702.07
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,904.93,644.77
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,773.53,551.16
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,905.5,645.08
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,994.58,700.6
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,893.8,633.21
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,761.4,539.08
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,863.51,614.35
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,925.09,654.73
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,897.33,636.63
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,866.29,617.18
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,829.91,594.22
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,790.81,569.35
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,697.73,504.47
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,608.99,439.73
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,505.52,366.6
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,416.7,302.78
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,419.46,305.42
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,413.67,300.73
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,409.33,294.69
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,378.92,265.09
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,320.43,216.56
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,257.49,164.54
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,199.58,117.87
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,143.85,76.94
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,90.01,47.2
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,56.17,41.13
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,49.04,35.54
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,46.86,33.94
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,43.71,31.34
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,40.49,28.53
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,34.1,22.84
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,27.49,16.58
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,13.52,0.08
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,27.41,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,78.18,3.18
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,154.09,110.57
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,236.94,182.07
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,307.25,241.56
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,384.89,304.94
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,451.69,357.5
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,522.15,410.62
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,582.53,453.33
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,644.18,494.03
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,698.39,528.63
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,748.88,559.69
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,794.8,585.68
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,839.17,609.92
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,876.68,630.34
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,911.73,648.87
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,929.78,656.47
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,954.67,668.46
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,973.03,679.0
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,987.97,687.61
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,995.32,692.39
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,999.01,695.11
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,997.48,694.14
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,992.26,691.07
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,797.23,564.11
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,567.5,402.5
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,770.69,549.86
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,921.08,648.71
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,887.25,626.9
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,851.12,605.08
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,771.89,551.47
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,687.33,491.15
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,700.65,504.68
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,694.54,503.56
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,645.0,469.41
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,594.24,433.62
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,523.92,381.28
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,464.92,336.99
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,370.96,269.39
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,299.8,219.41
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,281.86,204.71
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,258.65,185.08
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,214.7,153.72
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,177.52,128.44
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,99.29,71.62
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,12.32,4.7
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,10.55,3.27
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,8.79,1.8
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.02,0.31
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.26,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.51,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.87,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.73,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,15.46,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,67.79,46.28
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,115.71,87.68
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,171.23,134.12
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,222.22,176.14
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,267.02,212.36
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,313.16,248.62
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,392.1,309.61
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,492.55,384.15
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,512.98,396.74
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,546.1,418.4
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,582.89,442.62
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,618.15,465.32
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,690.92,513.89
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,748.64,551.02
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,779.62,568.91
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,808.68,585.54
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,912.07,654.53
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,989.74,700.68
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,997.26,701.42
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,1001.06,700.79
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,953.22,670.6
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,876.34,616.72
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,869.45,611.38
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,860.05,603.79
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,829.83,584.14
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,798.2,563.7
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,844.76,599.86
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,862.93,612.24
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,826.19,588.92
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,786.8,564.27
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,743.18,537.07
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,697.33,507.0
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,648.07,472.45
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,597.29,435.84
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,543.01,395.89
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,487.96,353.94
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,386.96,279.75
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,324.45,236.2
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,298.38,214.38
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,266.74,186.8
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,213.28,150.81
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,176.64,129.19
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,148.84,110.03
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,126.31,99.3
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,110.07,86.44
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,93.46,72.98
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,77.09,59.42
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,60.4,45.27
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,44.73,31.69
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,29.13,17.65
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,14.9,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.28,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,14.39,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,59.14,39.72
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,98.1,73.91
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,136.9,106.92
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,177.31,140.52
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,214.51,170.47
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,252.17,199.81
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,449.41,353.86
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,651.29,497.89
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,704.32,529.13
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,756.75,560.45
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,802.6,587.18
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,846.8,612.34
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,783.54,567.63
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,674.6,488.67
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,616.61,446.15
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,535.56,387.2
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,568.66,409.9
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,601.03,430.87
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,615.43,439.91
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,628.72,448.41
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,628.03,447.56
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,626.3,446.2
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,672.71,478.55
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,729.09,516.29
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,672.48,477.65
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,629.35,448.38
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,641.58,458.18
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,658.44,470.36
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,673.73,482.97
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,687.25,493.95
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,631.51,455.53
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,583.34,422.26
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,563.07,409.03
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,538.35,391.76
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,455.85,332.68
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,388.08,284.11
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,372.98,272.97
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,350.93,254.89
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,304.75,219.35
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,261.12,185.73
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,218.38,155.6
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,179.83,130.05
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,145.17,107.57
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,126.25,100.78
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,110.26,87.98
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,93.92,74.57
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,77.23,60.41
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,60.22,45.68
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,43.88,31.34
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,27.51,16.39
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.04,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.0,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,9.68,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,27.93,15.8
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,46.35,32.1
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,73.08,54.63
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,107.65,83.33
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,136.18,106.53
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,165.33,129.61
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,163.36,126.71
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,150.25,114.99
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,196.51,150.62
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,258.52,196.63
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,343.15,258.52
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,447.0,330.73
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,508.55,371.91
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,571.28,413.29
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,512.1,369.41
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,431.76,311.82
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,487.65,350.97
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,560.86,399.39
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,619.63,437.66
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,677.36,474.58
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,858.47,596.61
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,989.26,675.7
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,978.72,669.29
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,964.6,662.78
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,944.11,651.47
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,920.29,638.17
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,890.59,619.94
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,857.97,599.87
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,821.3,580.12
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,782.09,558.25
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,738.03,531.57
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,692.12,501.4
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,642.96,468.44
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,592.47,433.32
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,538.17,393.39
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,483.08,351.47
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,356.11,259.59
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,275.12,203.81
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,279.06,198.64
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,254.59,166.15
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,193.5,116.77
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,139.29,77.18
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,86.51,48.72
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,58.54,43.72
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,55.67,41.55
