Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,52.66,39.15
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,47.38,34.7
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,41.87,29.85
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,33.76,22.59
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.31,14.22
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,60.64,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,138.68,96.8
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,216.87,166.71
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,291.77,230.32
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,372.81,297.11
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,395.58,315.55
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,417.9,332.06
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,485.71,383.17
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,556.95,434.81
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,653.69,503.42
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,745.04,563.74
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,793.49,593.16
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,840.69,621.48
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,764.42,567.41
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,656.75,486.9
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,684.65,505.75
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,711.87,522.92
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,747.82,546.53
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,781.86,568.66
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,911.91,659.15
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,997.96,711.86
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,995.8,709.98
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,989.92,706.67
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,978.76,699.12
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,963.95,689.29
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,943.74,676.68
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,920.11,661.9
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,890.13,643.3
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,857.22,622.65
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,820.0,598.44
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,780.15,572.33
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,645.06,474.98
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,518.17,380.02
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,473.6,348.48
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,431.43,318.01
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,474.59,351.1
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,482.24,353.99
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,387.37,282.89
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,328.94,241.6
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,290.73,211.45
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,253.89,181.77
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,176.2,127.31
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,120.36,90.16
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,106.46,79.58
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,93.0,72.46
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,79.44,61.48
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,65.75,50.17
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,44.35,32.11
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,34.55,23.65
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,28.3,17.98
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,21.86,11.22
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,12.28,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,6.82,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,79.4,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,184.32,130.1
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,277.09,216.05
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,351.93,280.99
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,434.46,349.38
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,501.07,403.29
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,574.18,459.76
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,637.06,504.07
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,700.75,546.97
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,756.36,582.74
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,803.47,611.52
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,850.06,639.19
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,894.73,664.83
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,874.75,647.95
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,826.1,612.11
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,930.75,679.12
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,1019.12,731.18
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,1036.96,739.44
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,1051.01,746.16
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,1058.02,747.17
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,1061.05,745.92
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,1058.05,743.38
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1051.02,738.59
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,1038.47,730.58
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,1021.99,720.32
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,999.27,705.62
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,972.87,688.78
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,941.69,668.32
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,907.21,645.83
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,867.74,620.81
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,825.38,593.83
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,778.74,564.37
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,729.74,532.29
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,676.84,494.88
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,622.23,455.24
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,564.99,412.81
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,506.82,368.2
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,446.3,320.58
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,385.64,271.22
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,323.63,219.45
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,262.59,168.06
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,201.31,118.45
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,135.69,70.61
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,77.65,40.92
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,50.39,37.25
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,48.1,35.52
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,45.75,33.63
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,38.01,27.01
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,34.03,23.44
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,27.69,17.63
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,21.16,10.46
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,73.11,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,177.22,123.9
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,269.06,210.15
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,343.73,275.34
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,426.1,343.97
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,494.69,398.07
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,563.91,449.85
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,626.5,491.89
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,689.87,531.88
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,744.47,567.03
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,798.28,600.84
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,835.93,621.85
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,879.27,646.36
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,916.76,667.37
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,951.53,686.28
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,978.84,699.51
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,1002.84,710.6
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,871.82,624.01
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,690.03,496.05
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,778.85,557.25
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,882.68,622.58
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,731.34,519.18
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,580.73,415.07
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,696.81,495.55
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,803.7,564.16
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,651.45,460.76
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,494.31,352.79
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,364.2,263.91
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,233.86,170.66
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,476.02,348.46
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,683.03,486.78
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,662.2,471.16
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,637.6,455.22
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,636.73,456.35
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,614.69,441.49
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,558.16,400.48
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,500.84,357.75
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,399.31,285.44
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,330.45,238.39
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,241.46,175.62
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,174.9,130.08
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,173.36,128.13
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,169.76,124.67
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,143.01,106.4
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,122.5,96.9
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,105.85,83.6
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,88.81,69.65
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,72.33,55.81
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,55.54,41.36
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,39.45,27.2
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,23.28,11.43
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,41.42,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,138.58,94.45
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,222.5,172.36
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,297.8,236.28
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,380.04,303.24
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,419.65,334.97
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,451.75,359.59
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,496.39,392.05
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,539.13,421.8
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,650.38,501.38
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,761.95,574.78
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,808.36,601.61
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,848.47,624.23
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,838.68,614.48
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,806.43,589.86
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,832.76,603.31
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,856.16,613.89
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,822.81,587.72
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,768.96,549.33
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,772.69,549.23
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,774.23,547.14
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,728.11,514.51
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,665.74,471.88
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,708.89,499.56
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,734.25,514.44
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,703.51,492.94
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,672.49,471.88
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,654.5,459.96
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,635.57,447.26
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,617.93,435.67
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,598.93,423.08
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,536.64,381.35
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,483.49,345.49
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,502.1,360.58
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,508.37,365.77
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,458.72,330.67
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,411.97,297.53
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,371.44,268.89
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,331.23,239.48
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,298.59,212.52
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,254.6,175.63
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,206.22,142.34
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,172.81,122.71
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,140.22,102.52
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,119.66,94.56
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,92.98,73.05
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,65.91,50.67
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,57.44,43.47
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,48.63,35.69
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,35.9,24.28
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,22.71,10.36
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,13.19,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,12.73,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,98.3,64.23
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,189.2,145.52
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,258.42,204.42
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,336.19,268.31
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,402.85,321.89
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,479.91,381.26
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,543.03,427.28
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,607.91,472.93
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,664.1,509.9
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,720.31,545.42
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,767.34,573.51
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,813.1,599.97
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,851.84,620.51
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,888.44,639.01
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,924.17,656.28
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,953.14,668.71
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,971.02,673.97
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,985.48,677.03
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,992.5,676.62
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,995.8,674.15
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,993.22,670.88
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,986.99,665.71
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,974.26,655.61
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,958.02,643.75
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,937.31,631.77
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,913.3,617.94
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,880.77,597.86
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,853.3,580.89
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,815.24,558.58
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,774.78,534.71
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,730.22,507.23
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,684.01,477.4
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,634.13,443.84
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,583.14,408.68
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,497.73,349.19
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,429.42,301.63
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,379.08,266.86
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,332.29,233.75
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,299.93,204.39
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,245.94,155.85
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,190.5,113.64
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,138.19,78.03
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,88.15,53.79
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,69.06,51.74
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,65.06,48.73
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,59.55,44.29
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,51.99,37.95
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,44.15,31.14
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,32.85,21.14
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,21.17,8.06
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,41.45,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,138.1,88.65
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,224.61,170.83
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,300.02,235.06
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,384.16,303.86
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,453.24,358.24
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,526.29,413.23
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,589.84,458.87
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,655.01,502.99
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,706.56,536.76
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,760.97,571.82
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,808.02,600.23
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,853.44,627.03
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,891.13,649.22
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,916.62,663.21
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,941.03,675.11
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,961.93,684.64
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,980.31,693.93
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,995.24,701.06
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,1002.56,702.59
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,1006.18,702.01
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,1004.48,699.21
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,999.06,694.27
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,986.48,684.27
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,970.32,672.29
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,865.65,604.99
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,736.74,516.12
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,815.57,572.56
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,856.11,598.67
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,819.26,574.9
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,785.03,553.43
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,739.41,523.86
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,692.01,491.75
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,641.08,457.51
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,588.99,421.42
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,533.97,381.56
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,478.87,340.34
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,421.2,295.86
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,360.54,248.06
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,302.67,201.6
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,246.99,156.74
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,190.58,113.37
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,137.36,77.06
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,87.15,53.38
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,70.15,52.31
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,66.18,49.4
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,60.4,44.83
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,52.82,38.46
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,44.98,31.62
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,32.91,20.95
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,20.42,6.28
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,24.96,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,112.07,69.36
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,188.72,142.97
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,258.09,202.06
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,335.72,265.92
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,403.51,319.25
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,476.08,373.78
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,543.0,421.42
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,606.0,464.37
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,662.3,501.86
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,718.64,538.0
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,764.76,565.64
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,809.36,591.76
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,848.22,614.82
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,884.95,636.24
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,910.31,649.36
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,932.45,660.5
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,952.04,670.83
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,968.44,679.23
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,974.37,680.44
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,976.73,679.7
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,793.76,558.57
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,587.12,415.54
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,699.9,494.18
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,803.63,561.82
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,758.93,531.14
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,725.42,508.55
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,719.71,506.36
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,710.93,501.83
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,642.5,456.01
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,572.8,408.99
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,628.95,451.3
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,658.83,473.82
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,602.75,435.03
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,550.43,398.56
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,463.69,336.46
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,392.52,285.24
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,329.69,240.48
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,277.16,203.17
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,144.02,104.66
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,9.7,2.03
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,23.81,13.35
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,37.95,24.74
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,33.07,20.93
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,28.19,18.09
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,23.33,14.12
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,18.47,10.07
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,14.06,6.29
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,9.65,2.47
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,5.7,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.75,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.91,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,33.71,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,127.63,77.85
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,217.89,167.32
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,295.05,234.18
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,381.31,306.07
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,451.94,363.19
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,526.73,421.13
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,592.68,469.18
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,660.53,515.61
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,713.26,550.5
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,769.25,586.91
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,817.15,615.67
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,863.47,642.75
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,901.88,664.97
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,937.71,685.24
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,956.43,694.21
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,981.9,707.68
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,999.46,717.45
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,1013.46,725.1
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,1021.24,727.49
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,1025.24,727.67
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,1022.84,725.48
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,1016.61,721.08
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,1004.1,711.44
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,987.87,699.66
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,966.06,685.48
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,940.77,669.19
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,909.45,649.51
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,875.07,627.83
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,836.5,603.31
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,795.27,576.89
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,749.03,546.87
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,700.82,513.4
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,649.35,476.6
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,596.48,437.78
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,540.28,395.41
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,481.82,350.11
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,417.94,300.59
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,357.28,252.97
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,293.95,204.68
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,245.85,169.86
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,196.04,124.76
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,126.56,68.34
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,73.31,44.21
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,58.63,43.71
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,54.88,40.84
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,50.97,37.69
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,45.51,33.04
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,39.89,27.98
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,28.04,17.23
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,17.35,1.09
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.19,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,73.25,40.93
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,135.82,103.03
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,190.82,150.9
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,250.54,201.4
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,304.23,245.57
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,361.03,290.64
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,361.97,288.59
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,341.12,269.46
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,552.99,433.6
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,760.46,580.36
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,808.54,609.1
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,855.13,637.63
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,893.11,659.56
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,928.54,679.58
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,947.77,688.89
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,974.16,702.96
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,991.59,712.11
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,1005.5,719.16
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,1013.17,721.48
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,1017.09,721.62
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,1013.65,718.78
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,1006.42,713.78
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,993.95,704.24
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,977.78,692.56
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,955.13,678.32
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,929.08,662.01
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,684.57,497.01
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,422.9,306.45
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,403.02,293.55
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,383.52,279.78
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,463.31,338.56
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,529.73,385.85
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,514.87,375.35
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,495.48,361.57
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,446.18,325.71
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,399.75,291.62
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,323.21,236.67
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,260.56,192.18
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,247.11,180.79
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,230.06,165.73
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,192.39,138.29
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,158.5,114.75
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,128.94,95.44
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,110.37,86.52
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,94.52,73.89
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,78.15,60.46
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,62.21,46.92
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,45.83,32.72
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,31.47,19.71
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,15.72,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.19,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,100.77,55.1
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,191.71,146.38
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,263.27,208.2
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,347.9,277.95
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,417.93,333.79
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,492.3,390.48
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,407.04,321.82
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,309.01,241.59
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,522.15,406.96
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,735.42,558.72
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,782.61,587.25
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,828.37,615.66
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,861.72,635.55
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,897.86,657.17
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,925.59,672.15
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,950.26,685.14
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,969.52,695.56
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,985.39,703.9
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,992.74,705.53
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,996.43,705.04
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,994.25,701.91
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,988.39,696.65
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,975.49,686.36
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,959.08,674.1
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,937.67,660.24
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,912.96,644.42
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,786.95,559.2
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,659.78,468.72
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,655.66,467.79
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,647.44,462.94
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,679.43,488.06
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,682.48,492.46
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,631.42,456.13
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,579.14,418.46
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,512.94,369.61
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,456.37,327.22
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,403.89,287.48
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,349.42,244.71
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,294.2,198.56
