Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,232.95,146.81
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,175.75,102.51
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,121.63,66.11
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,70.21,44.07
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,58.82,43.67
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,55.1,40.84
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,51.23,37.72
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,44.94,32.28
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,36.92,25.14
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,25.72,14.82
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,14.19,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,8.19,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,91.96,46.05
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,189.58,142.4
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,262.56,204.36
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,349.04,274.35
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,419.0,329.13
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,493.3,384.88
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,557.83,431.21
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,624.22,476.49
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,680.64,512.61
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,736.99,547.66
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,784.39,575.8
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,825.63,599.38
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,864.24,620.22
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,900.5,639.14
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,931.92,654.7
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,960.54,668.35
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,978.51,678.58
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,993.0,686.94
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,988.62,682.69
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,991.85,683.39
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,989.8,682.32
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,984.1,679.22
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,770.06,543.13
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,507.9,361.71
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,742.82,530.4
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,908.63,637.84
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,878.08,616.41
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,844.75,595.28
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,813.39,576.01
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,772.47,550.44
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,726.62,520.65
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,678.97,488.29
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,628.04,453.47
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,575.97,416.77
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,512.16,369.76
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,456.83,328.24
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,394.86,282.11
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,339.26,239.88
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,282.65,197.37
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,238.96,165.62
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,189.9,122.09
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,124.99,70.33
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,74.94,49.18
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,65.12,48.92
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,60.88,45.66
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,55.02,40.88
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,46.87,33.85
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,38.44,26.33
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,28.02,16.35
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,18.44,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,84.86,38.67
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,173.47,130.93
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,243.29,191.5
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,321.78,256.98
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,390.97,312.92
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,465.19,370.45
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,535.45,421.69
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,602.95,468.87
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,659.56,506.7
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,716.23,543.28
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,766.84,574.0
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,816.51,603.37
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,855.59,625.88
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,892.49,646.72
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,922.28,662.74
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,955.79,681.05
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,974.04,690.38
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,988.85,697.75
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,903.17,640.01
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,783.8,555.88
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,530.3,384.35
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,241.53,175.84
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,535.72,390.44
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,792.68,560.26
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,796.1,560.48
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,796.19,560.96
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,735.37,520.29
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,686.33,487.14
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,409.76,298.95
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,136.84,98.71
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,86.44,61.12
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,36.36,22.66
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,204.09,151.38
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,360.18,265.74
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,251.21,185.7
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,148.92,109.59
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,206.94,153.85
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,256.43,190.35
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,201.82,149.92
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,156.35,116.73
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,162.43,118.94
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,155.9,112.35
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,124.56,98.59
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,107.68,85.11
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,91.98,72.28
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,75.8,58.72
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,59.44,44.67
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,42.64,29.98
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,27.42,15.66
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,11.43,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,22.92,12.73
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,40.8,28.1
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,58.91,43.57
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,80.15,61.45
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,101.14,78.85
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,95.81,74.28
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,91.79,70.76
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,126.25,98.84
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,161.16,126.86
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,146.86,114.76
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,133.32,103.4
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,142.98,110.93
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,152.7,118.46
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,153.73,118.81
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,154.87,119.27
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,160.38,123.48
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,165.9,127.7
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,179.02,137.95
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,192.06,148.11
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,171.33,131.6
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,150.93,115.37
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,152.12,116.07
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,153.26,116.73
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,150.65,114.62
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,148.05,112.55
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,145.01,110.16
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,141.99,107.81
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,152.32,116.28
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,162.42,124.59
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,175.91,135.34
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,189.08,145.85
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,153.52,117.85
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,118.68,90.27
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,92.23,69.24
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,65.6,47.87
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,91.63,69.27
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,116.73,89.97
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,86.21,65.37
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,54.82,39.8
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,52.58,38.19
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,50.35,36.55
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,43.68,32.72
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,37.03,26.97
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,30.39,21.16
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,23.76,15.27
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,17.58,9.71
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,11.42,4.13
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.58,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,107.54,38.57
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,225.79,173.46
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,303.58,244.09
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,390.78,319.13
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,462.11,378.89
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,537.72,439.51
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,598.35,485.3
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,663.96,532.77
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,719.01,570.54
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,773.47,606.89
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,819.43,635.04
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,863.51,661.2
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,891.63,678.12
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,926.06,699.35
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,954.89,715.12
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,980.62,728.68
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,997.55,737.75
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,1010.86,744.53
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,1016.56,745.35
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,1018.37,743.81
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,634.95,481.53
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,184.71,138.14
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,269.5,203.15
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,368.82,276.09
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,405.39,302.73
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,440.33,328.13
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,367.41,274.59
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,289.57,216.93
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,359.52,270.13
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,417.81,313.59
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,405.18,304.28
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,392.04,294.86
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,318.69,240.92
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,249.19,189.09
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,251.72,191.46
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,252.13,191.92
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,249.58,189.91
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,244.38,185.55
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,216.67,164.26
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,190.05,143.85
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,152.35,115.86
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,123.09,94.37
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,106.51,85.58
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,91.53,73.24
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,75.78,59.96
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,59.86,46.26
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,44.93,33.05
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,29.84,19.58
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,17.62,7.51
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.46,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,94.33,25.76
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,202.84,154.34
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,282.63,225.38
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,372.38,301.11
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,445.48,360.79
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,523.13,421.28
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,588.03,468.59
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,654.53,514.05
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,711.25,551.9
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,763.68,585.79
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,810.68,615.22
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,855.91,642.94
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,894.44,665.26
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,930.44,685.65
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,958.91,701.48
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,984.25,715.31
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,991.43,717.8
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,1005.8,725.19
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,1012.89,727.14
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,1016.23,726.94
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,1013.26,724.39
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,1006.49,719.65
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,993.9,710.01
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,977.59,698.23
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,954.86,683.89
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,928.69,667.45
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,811.33,589.25
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,678.9,494.59
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,534.82,393.74
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,403.67,298.5
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,438.54,324.62
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,461.65,341.01
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,494.12,366.42
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,510.39,378.78
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,390.67,290.78
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,294.06,219.84
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,340.63,250.63
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,346.81,244.28
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,286.31,192.94
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,227.53,143.6
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,169.01,97.76
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,108.69,57.67
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,54.82,41.08
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,51.67,38.64
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,47.94,35.64
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,44.09,32.37
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,37.85,26.77
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,31.41,20.72
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,20.4,8.83
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,10.01,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,103.51,19.13
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,219.51,167.63
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,300.48,240.66
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,391.48,317.53
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,464.63,376.69
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,542.18,436.07
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,607.82,482.9
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,671.44,525.54
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,728.44,563.3
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,784.91,599.7
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,833.48,628.61
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,880.31,655.73
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,917.85,677.73
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,942.93,691.42
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,971.4,706.6
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,996.66,719.59
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,1013.96,726.87
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,1027.6,731.95
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,1034.89,733.18
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,1038.28,732.18
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,1034.62,728.47
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,1027.02,722.57
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,1013.06,711.53
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,995.3,698.39
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,972.4,682.87
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,945.92,665.28
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,912.13,642.71
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,875.5,618.48
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,835.4,592.58
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,792.63,564.9
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,745.38,534.07
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,696.01,499.7
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,643.02,462.12
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,588.69,422.69
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,530.94,380.3
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,470.66,334.77
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,409.86,287.92
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,349.58,239.85
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,288.2,189.61
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,228.41,140.87
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,168.51,95.36
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,111.84,59.56
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,53.56,39.64
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,51.16,37.87
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,47.79,35.12
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,44.32,32.13
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,37.63,26.19
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,30.71,19.75
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.12,7.47
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.01,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,107.65,7.14
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,230.65,174.35
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,310.55,247.68
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,400.08,324.03
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,474.1,384.01
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,552.52,444.08
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,616.99,489.69
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,678.92,530.89
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,736.28,568.83
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,793.06,605.37
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,840.01,634.3
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,884.97,661.41
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,924.07,682.85
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,950.56,695.53
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,977.7,708.47
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,1001.51,718.98
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,1019.23,724.84
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,1033.25,728.19
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,1039.81,727.52
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,1042.48,724.52
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,1038.7,719.95
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,1030.98,713.19
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,1017.31,701.58
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,999.83,687.9
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,976.24,674.69
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,949.1,659.33
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,916.7,641.37
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,881.11,621.14
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,839.98,596.48
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,796.18,569.79
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,748.83,540.39
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,699.33,506.89
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,645.17,469.15
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,589.64,429.17
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,531.49,385.89
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,472.81,340.62
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,409.08,290.64
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,347.96,240.9
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,285.69,189.04
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,225.31,139.14
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,165.4,93.15
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,108.79,57.51
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,52.66,38.66
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,50.58,37.05
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,46.77,34.01
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,42.84,30.69
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,36.52,25.13
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,30.01,19.04
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,18.9,5.32
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,8.19,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,81.54,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,174.76,129.33
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,252.49,198.67
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,344.01,275.01
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,417.51,334.91
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,495.7,395.84
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,564.26,446.08
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,635.13,494.78
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,692.76,531.66
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,750.3,567.18
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,800.05,596.56
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,843.89,621.26
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,882.2,641.66
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,918.03,659.9
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,949.48,674.82
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,978.01,687.49
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,995.13,696.47
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,997.65,696.74
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,1005.93,699.43
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,1010.51,699.91
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,1007.27,698.0
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,1000.26,694.01
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,987.48,685.23
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,971.02,674.35
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,803.98,566.94
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,611.71,433.74
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,693.92,493.69
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,763.38,541.8
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,433.76,316.86
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,106.81,75.53
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,300.1,220.9
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,471.59,342.22
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,542.73,394.34
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,573.27,415.55
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,516.4,372.6
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,458.95,328.36
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,398.88,281.29
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,339.46,233.26
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,279.09,183.43
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,220.43,135.43
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,162.22,91.37
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,102.35,53.57
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,54.5,39.94
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,52.16,38.21
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,48.04,34.91
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,43.77,31.31
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,36.64,25.06
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,29.25,18.19
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,14.38,1.2
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,88.93,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,194.66,143.09
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,272.89,213.67
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,360.99,286.86
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,434.73,345.81
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,513.21,405.14
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,577.72,450.14
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,643.88,492.86
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,700.3,528.31
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,752.32,559.71
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,799.89,586.14
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,845.82,610.74
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,883.87,632.24
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,919.41,651.98
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,950.22,669.34
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,967.72,678.48
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,984.88,689.0
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,998.5,697.44
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,1003.63,699.4
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,1004.93,699.19
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,1001.7,696.57
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,994.69,691.83
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,978.75,682.35
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,959.29,670.83
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,937.1,657.14
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,911.54,641.39
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,876.73,618.99
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,846.34,599.41
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,806.64,574.52
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,764.5,547.9
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,716.48,516.08
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,667.28,482.29
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,615.23,446.43
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,562.22,408.69
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,505.4,366.14
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,446.99,321.29
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,388.82,275.82
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,331.79,229.94
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,274.1,182.97
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,219.88,139.42
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,165.52,98.81
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,115.14,67.8
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,74.26,56.32
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,69.42,52.57
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,61.89,46.47
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,54.06,39.87
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,42.37,29.76
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,30.26,18.83
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,15.3,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,58.34,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,138.9,100.37
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,204.63,159.47
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,278.51,220.93
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,345.31,275.17
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,417.74,331.52
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,482.41,378.76
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,549.55,425.69
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,640.85,487.2
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,729.17,542.55
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,731.81,539.41
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,719.55,526.93
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,721.65,524.66
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,717.28,518.01
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,712.43,511.8
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,722.2,514.84
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,772.85,547.35
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,805.64,568.09
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,838.77,588.63
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,869.38,607.41
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,871.9,607.9
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,871.64,607.04
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,860.25,599.89
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,846.4,591.33
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,881.71,617.46
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,898.61,628.52
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,866.55,607.79
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,831.86,585.82
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,793.16,561.39
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,752.22,534.71
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,706.68,504.49
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,659.43,472.42
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,608.11,437.3
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,554.99,399.87
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,499.61,359.1
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,444.18,316.97
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,386.49,271.83
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,330.04,226.54
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,272.3,180.01
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,216.93,135.83
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,162.65,95.85
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,112.41,65.65
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,72.22,54.36
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,66.8,50.14
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.88,44.57
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.71,38.53
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.73,29.02
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.36,18.6
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.35,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
