Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.46,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,10.55,0.4
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,23.36,13.28
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,36.62,24.8
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,52.71,38.53
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,68.6,51.87
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,84.37,64.85
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,100.07,77.52
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,178.06,141.58
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,250.0,199.11
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,388.64,309.86
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,535.42,422.14
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,359.06,282.98
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,168.02,128.83
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,330.04,256.83
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,502.16,385.95
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,517.61,395.23
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,532.4,404.62
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,556.76,420.86
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,579.93,436.08
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,377.89,286.91
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,162.38,121.49
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,321.17,243.89
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,471.51,355.09
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,350.49,264.72
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,226.58,170.68
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,436.41,331.83
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,623.3,467.67
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,480.71,362.6
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,351.08,265.3
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,369.21,279.94
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,383.87,291.33
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,401.76,305.94
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,407.56,310.76
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,426.46,323.88
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,413.86,309.28
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,228.94,169.12
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,96.81,72.35
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,158.55,109.78
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,181.25,112.18
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,126.88,72.6
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,77.02,46.92
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,55.68,42.25
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,51.37,38.51
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,45.04,32.93
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.95,25.6
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.4,17.19
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,20.66,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,10.85,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,23.28,6.54
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,81.26,59.98
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,128.83,101.54
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,169.47,136.77
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,211.32,172.33
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,250.25,204.11
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,289.46,235.29
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,291.55,235.56
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,275.2,221.04
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,229.31,182.37
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,170.45,133.14
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,141.24,109.32
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,113.76,86.85
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,134.72,103.31
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,155.76,119.62
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,128.38,97.62
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,101.92,76.37
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,182.75,140.35
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,265.56,204.42
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,269.82,207.39
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,273.98,210.44
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,166.85,127.06
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,64.84,46.24
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,192.73,147.59
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,335.28,257.32
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,346.15,265.46
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,356.13,273.2
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,247.54,189.93
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,140.57,106.35
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,264.7,204.53
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,377.92,291.5
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,329.25,253.78
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,283.95,218.91
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,318.0,245.23
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,337.91,258.73
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,295.41,224.87
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,255.95,193.25
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,131.6,97.33
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,18.5,9.65
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,15.84,7.51
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,13.19,5.34
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,10.98,3.91
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,8.78,1.98
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.58,0.03
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.38,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.63,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.87,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.45,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.82,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.5,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,8.34,1.04
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,13.18,5.26
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,18.46,9.83
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,23.76,14.36
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,29.51,19.16
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,35.27,23.88
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,41.03,28.53
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,46.8,33.13
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,52.14,37.31
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,57.49,41.45
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,83.46,62.22
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,110.9,83.85
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,128.94,97.75
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,147.01,111.54
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,168.56,128.01
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,190.11,144.29
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,195.9,148.24
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,201.64,152.18
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,200.55,151.16
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,199.46,150.2
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,157.85,117.85
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,117.32,86.25
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,117.22,86.22
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,117.12,86.15
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,92.13,66.79
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,67.49,47.6
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,77.27,55.32
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,87.07,63.04
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,80.35,57.85
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,73.64,52.68
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,192.41,145.86
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,302.16,229.64
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,377.21,285.44
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,408.42,302.84
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,294.51,217.42
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,221.15,167.02
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,215.03,152.37
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,178.73,111.3
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,125.51,73.35
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,77.16,49.37
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,61.77,47.45
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,57.29,43.52
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,48.42,35.71
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,39.25,27.37
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,27.24,15.48
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,52.71,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,143.78,50.13
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,241.66,186.25
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,342.04,274.11
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,419.2,339.23
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,502.14,405.75
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,307.57,250.75
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,44.12,30.83
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,76.6,57.44
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,111.79,85.53
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,292.36,230.68
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,456.66,355.33
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,406.16,313.1
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,333.87,255.63
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,258.16,197.01
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,173.67,130.88
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,287.89,218.63
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,391.79,295.39
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,552.51,413.3
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,710.81,523.22
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,576.24,425.96
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,444.61,329.74
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,529.11,391.13
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,593.67,436.07
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,769.62,564.75
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,890.91,645.88
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,765.03,558.59
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,624.44,456.35
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,702.18,516.21
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,736.71,542.71
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,689.52,508.89
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,640.2,472.61
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,527.61,390.19
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,428.01,316.93
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,436.16,321.74
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,415.63,301.09
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,355.49,251.15
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,292.74,198.4
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,231.86,147.11
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,173.0,99.43
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,115.01,59.02
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,60.99,34.61
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,44.47,32.14
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,37.65,26.37
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,32.76,22.11
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,27.75,17.5
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,19.35,8.86
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,11.82,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,59.73,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,158.7,41.64
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,259.39,199.32
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,361.56,289.03
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,439.47,354.47
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,523.06,420.75
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,586.71,466.03
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,656.39,512.92
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,714.16,549.6
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,771.52,584.48
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,819.22,610.29
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,865.14,633.95
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,892.26,646.53
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,925.74,663.0
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,952.97,673.7
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,977.0,682.13
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,992.33,687.86
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,1003.92,691.41
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,1008.66,689.55
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,1009.46,685.55
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,1003.68,681.55
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,993.97,675.48
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,977.56,664.32
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,957.4,651.16
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,932.04,636.36
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,903.18,619.54
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,866.03,597.38
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,826.31,573.54
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,784.07,548.24
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,739.39,521.11
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,622.09,441.2
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,508.18,362.1
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,537.1,384.57
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,530.86,379.48
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,471.28,334.54
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,412.17,288.97
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,351.42,240.64
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,291.87,192.29
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,232.3,144.54
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,172.17,98.32
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,115.39,60.48
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,63.21,37.69
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,49.93,36.23
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,47.37,34.08
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,40.81,28.44
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,34.05,22.31
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,21.61,9.69
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,11.82,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,31.2,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,92.72,11.46
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,182.66,138.74
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,269.16,215.35
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,344.68,279.62
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,427.05,346.86
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,256.4,209.63
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,37.03,25.15
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,52.56,37.95
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,68.12,50.47
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,89.33,67.22
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,110.98,83.97
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,114.84,86.52
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,118.77,89.16
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,104.54,77.57
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,90.81,66.5
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,98.24,72.16
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,105.66,77.74
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,101.44,74.13
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,97.27,70.63
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,139.64,103.05
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,182.39,134.94
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,193.28,142.38
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,204.01,149.82
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,173.91,127.5
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,144.51,105.68
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,211.28,155.58
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,277.48,203.27
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,298.64,218.24
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,309.81,226.33
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,278.13,203.64
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,243.72,179.05
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,223.93,165.18
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,204.7,151.51
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,153.33,113.4
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,103.31,75.66
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,105.61,77.91
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,107.71,79.83
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,81.94,59.9
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,55.67,39.26
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,48.12,33.43
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,40.57,27.47
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,50.61,37.51
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,62.63,47.57
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,50.85,37.34
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,39.4,27.04
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,23.7,10.34
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.19,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,16.05,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,41.95,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,126.17,94.47
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,197.86,158.53
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,268.82,219.47
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,345.8,283.51
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,233.23,190.86
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,78.41,59.8
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,84.39,64.61
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,90.54,69.3
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,102.29,78.5
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,114.05,87.58
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,98.8,75.01
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,84.35,63.17
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,89.92,67.37
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,95.49,71.53
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,127.58,96.79
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,160.03,121.93
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,186.36,142.06
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,212.65,161.93
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,240.27,182.64
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,267.66,202.94
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,386.1,292.25
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,487.89,366.3
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,337.01,254.49
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,186.83,140.19
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,337.98,256.66
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,486.04,365.71
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,491.42,369.75
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,493.55,371.93
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,450.55,340.17
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,409.74,309.95
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,308.85,234.4
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,219.98,166.87
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,264.93,201.53
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,298.34,225.62
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,263.36,198.38
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,229.42,171.78
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,156.84,117.26
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,96.22,72.52
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,82.73,62.02
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,69.39,51.41
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,56.75,43.24
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,44.05,32.28
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,31.75,21.48
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,19.37,10.5
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,10.55,0.85
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.82,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,8.34,0.87
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,14.06,5.95
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,22.0,12.77
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,29.95,19.57
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,37.92,26.3
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,45.9,32.93
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,146.55,116.92
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,253.04,202.21
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,183.53,144.87
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,109.12,83.59
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,185.38,144.98
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,282.0,219.79
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,223.4,172.98
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,184.04,141.46
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,153.22,117.14
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,123.55,93.58
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,207.11,158.89
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,292.48,223.14
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,369.25,279.58
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,427.99,321.54
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,370.83,278.56
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,301.8,227.07
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,299.53,225.66
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,297.21,223.94
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,549.26,413.65
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,757.86,557.85
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,657.07,484.58
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,561.39,416.44
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,519.72,387.43
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,479.18,358.33
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,495.53,370.49
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,491.59,365.98
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,405.99,301.87
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,333.47,247.96
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,297.02,218.54
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,257.85,185.94
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,202.95,145.4
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,162.03,117.27
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,131.4,95.82
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,104.24,83.1
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,89.01,70.49
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,71.36,55.43
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,53.02,39.44
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,34.24,22.72
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,17.88,3.74
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,21.15,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,58.75,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,159.8,119.6
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,245.37,197.01
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,321.41,261.56
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,404.26,328.27
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,311.22,251.79
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,187.87,149.38
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,221.17,176.03
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,254.8,201.54
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,349.43,273.86
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,431.17,333.49
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,475.79,365.25
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,520.45,396.88
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,610.95,461.0
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,683.9,511.27
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,619.24,462.58
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,533.0,399.14
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,568.93,424.9
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,603.68,448.71
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,612.99,455.07
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,620.96,460.73
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,603.64,447.56
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,585.81,434.19
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,516.13,383.54
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,436.85,325.63
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,440.76,329.31
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,443.31,331.6
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,222.84,168.31
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,15.92,7.0
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,259.49,199.16
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,477.23,359.58
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,464.43,349.61
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,448.14,337.24
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,332.79,250.83
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,238.79,180.82
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,214.54,162.68
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,190.81,144.54
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,107.14,79.74
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,23.78,13.86
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,20.69,11.42
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,17.59,9.57
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,13.62,6.15
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,9.66,2.69
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.58,0.0
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.5,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.75,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,7.73,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,87.06,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,185.34,136.59
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,277.02,220.52
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,355.33,288.13
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,445.06,362.36
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,513.94,417.01
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,585.08,470.93
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,516.17,414.28
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,422.8,337.84
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,495.87,394.09
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,571.6,450.17
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,582.67,454.77
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,590.69,457.44
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,572.81,440.65
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,533.2,408.58
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,549.86,419.97
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,565.46,430.3
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,496.43,376.79
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,409.68,310.32
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,295.0,224.3
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,176.83,133.36
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,169.74,128.0
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,162.78,122.56
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,393.38,301.3
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,608.49,458.39
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,594.89,446.99
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,579.75,435.72
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,511.82,386.63
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,457.66,346.98
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,492.74,374.74
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,509.7,387.93
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,326.89,250.12
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,158.81,120.24
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,210.21,160.64
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,252.49,192.58
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,242.0,183.5
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,225.34,168.84
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,209.21,148.46
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,169.74,109.0
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,120.0,75.41
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,75.9,59.68
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,67.42,52.41
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,60.06,45.82
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,48.01,35.06
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,33.99,22.07
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,17.46,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
