Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,40.48,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,154.66,112.01
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,240.4,190.88
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,316.48,256.1
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,399.57,324.59
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,243.9,199.15
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,60.2,44.33
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,163.39,129.94
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,267.74,213.3
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,191.76,150.95
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,110.34,83.89
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,272.23,214.43
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,449.99,350.6
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,479.69,370.59
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,508.79,390.56
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,752.32,573.71
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,963.78,717.96
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,839.25,628.86
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,694.79,521.03
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,696.97,523.23
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,697.4,523.35
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,835.33,624.24
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,926.14,684.02
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,902.24,666.98
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,874.98,648.67
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,842.95,627.46
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,807.83,604.11
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,645.62,486.77
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,482.98,364.01
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,577.34,438.08
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,625.6,474.62
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,572.03,432.79
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,515.87,388.57
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,457.25,341.35
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,398.29,292.4
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,337.34,241.17
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,277.75,190.15
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,217.5,139.16
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,156.86,90.84
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,100.88,53.84
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,49.89,37.27
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,46.72,34.61
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,43.59,31.77
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,35.91,24.8
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,27.98,16.94
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,13.84,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,99.44,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,233.51,170.38
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,343.01,273.64
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,425.14,342.91
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,513.61,412.85
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,584.5,464.24
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,653.37,510.84
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,713.55,554.72
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,773.43,597.0
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,822.32,630.43
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,869.47,661.89
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,906.89,685.99
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,931.85,701.65
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,958.93,717.5
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,982.66,731.07
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,997.69,739.41
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,1008.97,745.5
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,1013.34,745.8
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,1013.77,743.76
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,1007.21,738.33
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,996.72,730.57
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,980.42,718.34
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,960.31,703.83
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,933.7,686.09
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,903.61,666.16
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,867.57,642.73
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,828.51,617.19
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,784.61,588.18
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,738.26,557.21
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,687.34,519.86
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,634.86,480.27
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,526.38,398.97
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,428.13,324.93
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,384.35,290.84
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,340.85,255.92
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,323.0,235.45
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,278.41,190.51
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,217.28,138.64
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,159.34,92.49
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,98.37,52.05
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,47.79,35.79
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,43.74,32.34
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,39.59,28.6
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,32.17,21.79
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,24.49,14.0
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,12.15,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,117.88,83.72
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,219.78,177.85
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,278.38,229.76
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,340.33,282.26
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,395.9,326.94
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,453.43,371.09
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,602.15,484.24
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,750.86,587.69
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,798.65,615.23
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,844.7,641.63
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,800.65,606.93
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,731.8,555.05
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,777.53,585.02
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,828.8,616.48
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,918.39,670.68
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,987.24,709.04
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,991.04,707.16
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,991.0,703.94
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,985.14,697.69
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,975.42,689.25
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,958.89,677.86
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,938.65,664.42
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,912.57,647.5
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,883.09,628.6
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,847.57,604.78
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,809.2,579.26
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,766.28,552.73
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,720.99,524.33
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,596.79,436.72
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,477.08,351.2
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,385.28,286.44
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,306.79,229.61
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,372.13,276.55
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,390.33,282.23
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,329.53,232.27
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,270.24,182.8
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,210.38,133.15
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,150.4,86.24
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,95.27,50.78
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,48.62,36.34
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,44.62,32.95
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,40.55,29.25
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,32.73,22.1
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,24.64,13.67
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,13.64,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,119.49,82.45
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,225.3,180.7
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,293.92,240.97
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,368.14,303.52
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,435.11,358.13
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,506.05,413.67
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,558.54,452.19
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,610.78,489.18
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,713.92,560.8
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,812.76,625.66
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,851.51,647.05
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,882.35,662.99
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,857.67,641.56
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,811.2,606.32
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,906.92,667.22
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,974.98,706.22
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,911.07,659.76
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,816.55,592.57
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,906.38,651.89
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,965.31,684.93
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,948.44,669.86
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,928.02,653.99
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,902.77,637.68
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,874.19,619.45
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,838.78,595.88
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,806.44,574.4
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,692.84,498.81
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,576.6,418.52
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,451.83,332.27
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,330.68,245.5
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,354.95,264.94
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,365.82,272.6
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,393.24,290.75
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,385.87,279.35
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,284.28,205.39
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,215.42,159.28
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,181.92,133.38
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,150.37,109.37
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,116.37,78.53
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,63.29,48.85
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,55.01,41.81
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,47.95,35.5
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,37.08,25.73
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,25.87,14.16
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,15.01,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,47.78,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,170.41,116.86
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,272.55,219.63
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,356.45,292.86
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,446.99,368.13
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,521.69,427.75
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,599.39,485.98
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,660.54,530.19
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,721.99,573.33
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,773.06,607.8
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,822.98,640.78
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,856.78,660.94
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,893.69,683.06
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,924.93,700.93
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,953.16,716.61
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,969.5,725.62
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,982.21,732.4
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,987.23,733.22
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,988.43,731.73
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,972.06,720.24
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,962.28,713.44
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,946.59,701.41
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,927.31,687.19
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,901.63,670.17
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,872.68,651.0
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,743.43,560.38
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,600.48,454.2
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,677.28,514.87
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,716.84,546.21
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,666.84,509.04
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,615.46,470.5
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,560.24,428.74
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,504.39,385.08
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,445.8,337.27
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,387.77,288.49
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,324.97,235.35
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,266.14,184.57
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,206.9,134.14
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,151.07,89.77
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,96.92,54.97
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,54.57,41.81
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,48.73,36.73
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,42.69,31.24
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,33.57,22.87
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,24.09,12.22
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,13.19,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,44.42,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,166.59,110.45
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,269.88,217.37
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,354.53,292.55
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,447.48,371.5
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,262.21,219.87
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,32.61,22.03
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,75.91,58.58
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,124.57,98.91
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,130.49,103.23
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,136.7,107.79
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,132.24,103.62
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,128.31,99.94
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,180.79,142.13
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,234.15,184.07
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,297.46,233.61
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,344.41,269.72
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,321.05,250.28
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,281.59,218.77
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,248.59,192.89
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,216.67,167.7
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,411.26,319.87
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,573.56,440.21
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,431.82,332.59
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,273.24,210.31
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,250.62,192.92
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,228.61,175.63
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,221.86,170.55
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,215.15,165.49
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,209.72,161.47
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,204.26,157.43
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,169.23,130.41
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,135.36,104.04
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,163.34,126.6
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,188.69,146.72
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,146.91,114.03
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,107.38,82.92
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,147.62,102.72
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,149.88,90.46
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,96.82,56.5
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,57.24,44.48
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,51.49,39.34
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,45.59,33.81
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,33.76,23.03
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.62,10.98
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,13.64,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,59.81,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,194.0,124.95
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,315.7,255.64
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,401.02,332.56
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,493.5,411.58
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,391.57,327.19
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,244.05,201.69
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,501.24,416.62
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,756.93,611.12
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,806.05,641.87
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,853.56,671.96
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,890.77,694.83
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,915.7,708.78
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,942.58,724.05
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,966.17,736.93
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,980.17,744.67
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,990.46,750.06
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,995.46,750.58
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,996.55,748.65
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,989.72,743.03
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,978.98,735.01
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,962.39,721.83
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,942.01,706.32
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,915.27,688.01
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,885.08,667.44
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,646.65,495.7
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,393.08,300.15
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,452.29,347.25
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,501.3,384.62
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,507.19,389.93
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,510.35,392.5
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,520.31,400.04
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,503.31,384.9
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,337.95,257.99
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,212.05,163.31
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,219.08,167.44
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,214.67,160.73
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,179.2,131.69
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,144.95,104.62
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,101.32,65.69
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,43.9,32.56
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,40.05,29.17
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,36.16,25.53
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,28.55,18.38
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,20.71,7.67
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,11.37,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,1.81
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,11.68
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,33.53,22.56
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,46.67,34.0
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,60.61,45.87
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,74.47,57.46
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,179.27,146.56
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,297.66,243.83
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,167.67,135.87
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,58.35,43.17
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,84.18,64.48
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,111.55,86.74
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,144.69,113.34
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,178.18,139.8
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,172.27,134.7
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,166.62,129.94
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,167.05,129.87
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,167.53,129.87
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,170.45,132.09
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,173.34,134.3
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,222.19,172.62
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,270.9,210.13
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,200.41,154.9
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,132.8,101.37
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,180.49,139.19
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,227.79,175.99
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,225.48,174.21
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,223.07,172.48
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,192.06,148.32
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,162.07,124.87
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,170.14,131.54
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,177.6,137.65
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,172.83,134.1
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,167.63,130.18
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,130.48,100.83
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,94.69,72.33
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,83.65,63.56
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,72.7,54.72
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,61.43,45.6
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,50.27,38.25
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,39.27,28.54
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,28.2,18.65
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,18.48,9.84
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.55,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.75,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.5,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.14,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,8.78,1.73
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,11.86,4.38
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,14.95,6.99
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,23.33,14.05
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,31.74,21.06
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,22.91,13.59
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.1,6.15
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,22.05,12.76
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,30.02,19.34
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,24.28,14.48
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,18.54,9.67
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,17.23,8.55
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,15.91,7.44
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,16.8,8.16
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,17.69,8.87
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,18.13,9.22
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,18.58,9.58
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,38.09,25.53
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,57.64,41.45
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,49.19,34.57
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,40.75,27.7
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,50.07,35.32
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,59.4,42.95
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,37.62,25.27
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,15.91,7.48
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,26.08,15.9
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,36.26,24.33
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,23.85,14.12
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,11.47,3.88
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,21.62,12.36
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,31.77,20.87
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,27.34,17.28
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,22.91,13.66
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,20.25,11.47
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,17.6,9.26
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,14.95,7.03
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,12.3,5.23
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,9.22,2.46
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.14,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.94,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.75,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.91,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,175.98,91.36
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,363.05,295.45
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,451.55,378.37
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,546.45,460.83
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,618.76,520.25
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,692.95,578.54
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,744.98,617.02
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,803.75,659.41
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,851.65,692.74
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,897.54,723.97
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,934.16,747.23
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,967.81,768.08
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,992.91,783.01
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,1014.44,795.44
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,1028.58,801.88
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,1038.7,805.63
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,1040.89,804.44
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,1038.92,800.6
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,1030.47,793.61
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,1017.86,783.95
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,999.49,768.97
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,977.09,751.41
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,948.68,730.9
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,916.57,707.9
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,879.27,680.69
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,838.7,651.16
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,792.53,618.48
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,743.69,583.64
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,691.11,543.67
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,636.51,500.7
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,578.02,454.26
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,518.36,405.29
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,456.1,351.91
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,393.66,296.84
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,329.36,239.51
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,266.07,182.46
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,202.0,126.14
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,140.61,77.0
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,76.24,37.11
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,36.88,27.06
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,33.42,23.9
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,29.98,20.56
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,23.59,14.24
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,17.12,0.0
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,8.64,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
