Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,170.35,77.11
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,344.17,279.4
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,434.1,363.12
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,530.61,446.39
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,603.95,505.07
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,679.27,562.38
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,740.0,606.94
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,800.32,649.75
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,840.76,677.38
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,887.51,709.24
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,924.5,731.9
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,958.61,752.21
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,985.41,767.54
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,1008.71,780.44
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,1023.58,788.61
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,1034.46,794.25
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,1037.12,792.97
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,1035.64,789.13
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,1027.6,782.55
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,1015.42,773.42
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,997.28,759.45
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,975.17,742.98
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,946.85,723.4
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,914.88,701.4
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,877.22,674.18
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,836.35,644.78
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,790.48,612.96
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,741.96,579.03
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,689.11,539.17
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,634.37,496.79
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,576.15,450.31
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,516.84,401.53
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,454.32,348.73
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,391.8,294.3
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,327.87,237.89
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,265.14,181.86
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,197.76,123.37
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,136.26,74.53
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,76.93,39.24
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,40.33,30.37
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,36.15,26.54
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,31.96,22.46
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,24.19,14.73
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,16.22,0.0
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,8.19,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,164.98,60.58
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,334.83,271.7
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,424.12,355.49
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,520.15,438.09
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,594.29,496.89
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,670.67,554.17
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,730.57,597.61
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,790.08,639.27
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,830.61,664.63
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,877.51,694.02
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,914.27,715.84
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,948.18,735.36
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,974.01,749.65
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,996.34,761.56
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,945.57,724.83
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,883.54,681.02
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,956.92,729.2
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,1021.31,768.67
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,1014.4,762.0
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,1003.39,753.63
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,984.49,738.87
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,961.71,721.79
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,933.71,702.76
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,902.11,681.41
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,865.04,655.72
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,824.83,627.87
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,779.17,597.27
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,730.96,564.34
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,678.65,525.66
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,624.46,484.46
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,543.21,421.68
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,466.82,361.46
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,414.82,318.17
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,359.29,270.2
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,293.37,214.65
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,236.25,166.27
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,182.61,120.46
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,132.23,80.93
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,78.7,44.71
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,40.36,30.39
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,36.2,26.56
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,32.04,22.48
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,23.8,14.16
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.31,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,7.73,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,154.06,39.32
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,319.08,257.31
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,408.54,341.94
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,505.97,426.26
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,574.88,481.65
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,652.42,540.34
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,713.46,582.86
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,774.23,623.12
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,823.91,654.04
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,871.82,682.68
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,900.39,697.73
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,935.13,716.79
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,962.72,731.25
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,986.96,743.37
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,1001.19,750.26
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,1011.59,754.85
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,1015.13,753.73
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,1014.64,750.24
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,1007.21,743.91
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,995.76,735.25
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,977.34,720.94
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,955.07,704.42
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,927.3,684.94
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,895.99,663.29
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,858.32,636.33
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,817.62,607.52
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,772.64,576.16
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,725.2,542.51
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,672.6,503.13
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,618.31,461.92
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,561.01,420.29
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,502.85,376.3
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,441.29,327.35
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,378.38,275.62
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,315.22,222.5
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,253.68,169.78
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,191.34,117.75
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,132.25,72.58
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,75.11,39.94
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,43.04,32.35
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,34.89,25.05
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,30.31,20.63
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,21.9,12.07
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,13.19,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,7.28,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,143.14,15.72
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,298.1,235.22
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,384.6,316.4
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,479.22,397.14
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,549.45,453.2
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,617.7,504.53
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,677.63,547.48
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,737.46,588.67
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,783.14,617.67
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,826.96,644.67
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,863.02,667.47
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,896.42,688.26
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,920.91,701.52
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,932.28,705.95
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,946.09,712.45
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,956.31,716.63
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,957.86,715.79
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,955.63,712.7
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,948.75,706.98
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,938.14,699.01
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,919.71,685.26
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,897.81,669.42
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,871.89,651.29
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,842.71,631.07
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,808.03,606.5
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,770.46,580.04
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,644.62,488.61
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,513.78,390.52
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,564.27,429.86
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,584.21,443.48
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,528.99,400.14
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,473.27,355.82
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,414.2,307.79
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,356.04,259.18
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,296.67,208.78
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,239.28,159.66
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,178.7,109.95
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,125.02,69.88
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,72.8,40.4
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,44.86,33.18
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,39.37,28.27
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,33.78,23.0
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,23.27,12.44
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,13.64,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,101.81,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,211.79,165.72
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,295.67,244.72
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,388.62,325.62
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,465.98,390.85
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,546.45,455.9
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,480.97,400.04
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,391.34,324.24
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,430.86,354.84
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,469.99,383.82
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,511.64,414.06
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,552.95,443.25
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,583.82,463.76
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,613.48,482.99
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,647.1,506.17
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,679.38,527.89
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,677.8,523.38
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,674.35,517.94
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,649.44,497.87
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,623.6,477.41
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,616.22,470.82
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,607.52,463.19
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,516.85,395.68
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,444.58,340.97
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,431.92,331.81
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,418.87,321.89
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,439.52,337.95
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,454.97,349.38
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,418.85,322.03
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,383.94,295.77
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,442.86,340.5
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,465.01,353.68
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,406.95,306.47
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,350.73,260.11
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,293.13,211.92
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,238.28,165.45
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,183.67,121.06
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,132.62,83.0
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,85.07,55.09
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,59.8,46.93
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,49.76,37.89
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,39.39,28.25
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,26.79,14.99
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,72.53,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,155.47,119.38
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,241.32,197.98
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,321.88,267.58
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,398.14,331.8
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,480.48,398.29
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,524.8,431.35
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,567.97,462.47
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,587.7,474.19
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,603.46,482.75
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,616.33,488.24
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,608.22,478.75
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,698.63,542.86
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,771.09,591.54
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,844.36,637.64
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,907.83,675.69
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,915.06,677.32
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,918.83,677.64
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,914.8,674.39
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,907.28,669.12
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,892.31,657.95
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,874.0,644.85
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,848.84,628.6
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,820.71,610.47
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,793.79,592.74
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,766.05,574.38
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,722.81,545.42
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,677.51,513.38
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,628.36,478.23
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,577.98,441.05
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,523.35,399.18
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,468.41,355.72
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,408.56,307.42
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,350.87,259.22
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,291.9,209.23
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,235.34,160.79
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,178.51,113.9
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,126.94,75.47
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,77.14,47.29
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,52.81,40.65
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,43.55,32.31
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,35.67,24.86
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,23.15,11.41
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,11.82,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,102.7,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,218.55,165.0
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,304.66,246.0
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,401.09,327.04
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,479.55,391.09
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,561.62,454.7
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,510.58,414.22
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,437.0,355.29
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,611.67,490.38
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,789.5,615.0
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,828.42,637.86
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,859.79,656.74
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,896.4,679.07
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,930.09,699.15
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,945.0,706.03
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,946.55,704.4
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,950.43,705.28
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,950.58,703.83
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,944.49,698.6
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,934.66,691.15
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,917.35,678.28
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,896.51,663.31
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,870.37,646.24
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,840.97,627.04
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,712.47,537.59
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,569.87,432.47
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,542.08,413.52
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,513.11,392.52
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,472.55,362.33
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,433.13,332.62
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,466.28,357.59
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,469.43,356.6
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,410.42,307.88
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,352.15,258.62
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,292.28,207.43
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,234.49,157.57
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,173.17,106.58
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,118.65,65.78
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,66.75,37.46
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,42.94,31.74
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,36.91,26.27
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,30.75,20.36
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,20.53,8.57
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,10.91,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,87.54,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,234.42,174.58
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,322.01,259.47
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,418.61,340.98
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,495.25,403.45
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,575.53,464.54
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,636.68,509.12
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,698.37,552.63
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,743.94,582.18
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,793.6,613.92
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,832.19,637.39
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,868.36,658.88
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,893.83,671.59
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,916.12,682.14
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,931.9,689.76
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,944.13,695.11
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,947.19,693.96
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,946.52,690.65
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,940.09,685.92
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,929.94,679.01
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,911.57,666.35
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,889.78,651.63
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,863.08,635.0
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,833.19,616.22
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,797.33,593.81
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,764.39,573.11
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,721.47,544.82
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,676.33,513.2
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,478.26,365.4
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,292.9,223.15
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,406.04,311.21
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,464.8,351.69
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,405.28,302.26
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,347.29,253.42
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,287.63,202.71
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,227.52,151.44
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,170.35,104.46
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,118.05,66.11
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,67.17,38.77
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,44.71,33.1
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,38.33,27.31
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,31.81,21.04
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,20.19,7.19
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.1,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,94.14,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,249.09,182.81
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,337.67,272.2
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,435.51,355.76
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,511.84,418.47
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,591.81,480.15
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,647.24,521.14
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,708.33,565.0
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,758.44,598.78
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,807.23,630.79
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,845.0,655.26
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,880.24,677.75
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,899.29,687.53
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,924.76,701.8
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,939.31,708.85
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,950.27,713.63
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,952.85,713.28
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,951.64,710.62
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,944.85,705.45
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,934.27,697.93
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,916.22,684.2
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,894.64,668.29
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,868.28,650.28
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,838.64,630.09
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,802.42,605.65
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,763.54,579.28
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,720.62,549.89
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,675.48,517.04
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,625.01,479.08
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,575.04,440.46
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,519.57,396.67
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,463.65,351.27
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,404.42,302.15
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,346.32,252.69
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,286.81,201.74
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,226.87,150.39
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,168.69,102.32
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,114.62,62.52
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,63.08,35.44
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,41.57,30.23
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,35.06,24.34
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,28.36,17.94
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,13.87,2.14
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,85.29,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,228.82,163.51
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,319.3,255.42
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,418.51,339.39
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,495.33,402.4
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,575.71,464.11
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,638.2,508.41
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,701.27,551.02
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,751.62,582.16
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,796.2,608.19
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,834.32,630.31
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,869.97,650.39
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,902.7,668.91
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,922.85,679.04
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,937.69,683.72
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,948.96,686.0
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,952.72,684.31
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,952.71,680.41
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,945.84,673.71
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,935.19,664.87
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,917.75,650.68
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,896.74,634.54
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,870.28,619.25
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,840.54,601.85
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,804.98,580.58
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,766.57,557.24
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,723.0,530.16
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,677.24,499.55
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,561.99,417.43
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,448.43,335.13
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,473.67,353.52
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,464.63,343.49
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,405.26,295.7
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,346.78,247.5
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,286.56,197.39
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,228.54,148.7
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,167.2,99.27
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,112.76,60.12
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,60.72,33.57
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,40.09,28.68
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,33.92,23.12
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,27.61,17.03
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,13.53,0.6
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
