Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,61.11,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,159.48,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,274.29,211.44
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,382.99,311.88
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,463.01,380.3
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,547.49,447.89
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,612.07,496.52
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,677.63,543.58
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,592.67,477.06
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,484.43,390.23
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,678.09,537.71
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,849.65,656.31
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,770.37,596.59
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,668.96,520.26
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,658.38,510.13
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,628.71,485.92
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,800.05,610.32
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,926.49,693.12
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,762.26,578.87
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,576.91,440.42
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,661.65,504.76
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,725.91,551.7
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,716.59,545.07
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,709.27,540.12
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,657.29,502.31
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,611.25,468.43
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,548.6,421.2
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,482.15,370.89
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,420.05,323.5
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,357.24,275.21
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,385.5,296.62
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,384.43,293.17
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,351.46,263.44
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,306.25,222.48
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,256.35,178.06
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,207.16,134.18
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,147.68,86.3
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,95.21,49.94
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,45.61,27.83
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,34.8,24.28
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,26.99,16.99
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,18.95,5.81
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,10.46,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,30.94,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,92.04,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,197.3,149.52
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,290.75,237.25
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,368.31,304.61
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,451.4,373.84
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,516.15,426.13
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,587.48,480.95
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,645.25,523.29
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,702.55,564.08
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,745.1,592.22
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,785.8,618.37
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,817.25,637.34
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,846.07,654.17
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,864.27,664.66
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,879.29,672.99
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,884.48,673.35
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,886.26,671.56
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,880.89,666.35
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,872.1,659.03
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,741.82,565.39
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,608.63,465.62
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,571.11,438.06
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,534.25,410.1
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,512.92,394.23
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,490.89,377.63
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,569.45,438.47
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,622.81,478.04
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,570.41,437.93
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,518.8,398.45
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,466.23,357.59
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,414.31,315.97
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,327.19,248.08
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,255.41,192.24
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,213.85,158.46
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,176.48,128.3
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,136.67,96.95
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,101.08,70.85
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,67.6,49.46
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,50.92,38.3
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,36.21,24.71
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,19.99,5.17
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,10.91,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.73,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,5.26,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,16.73,7.4
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,28.23,18.15
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,44.96,32.79
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,61.6,47.24
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,78.0,61.24
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,94.25,74.84
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,112.0,89.47
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,129.7,103.81
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,172.12,138.93
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,231.25,186.67
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,247.44,198.62
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,263.52,210.51
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,207.48,165.04
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,170.63,134.73
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,195.89,154.87
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,221.03,174.54
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,277.45,219.28
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,318.49,251.35
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,300.46,236.38
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,283.05,222.18
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,278.23,218.43
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,273.46,214.71
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,342.73,269.97
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,416.38,326.66
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,358.57,281.33
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,296.66,233.05
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,247.45,194.56
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,196.67,154.42
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,185.46,145.78
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,174.15,136.88
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,202.26,158.56
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,213.89,165.43
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,181.71,139.07
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,151.86,114.84
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,121.11,89.94
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,92.63,67.85
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,65.48,51.52
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,48.48,36.31
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,34.01,22.85
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,18.19,2.74
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,9.55,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,7.28,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,67.9,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,201.5,148.58
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,299.26,243.6
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,381.57,315.01
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,470.48,388.6
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,536.86,441.17
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,604.42,491.97
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,661.03,531.59
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,717.21,569.42
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,757.7,595.84
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,796.26,620.41
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,825.67,636.94
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,852.38,651.39
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,869.68,659.01
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,878.17,660.61
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,884.23,659.96
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,886.78,657.06
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,881.56,651.06
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,872.81,642.89
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,857.27,629.14
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,838.36,613.4
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,812.33,595.12
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,783.33,575.04
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,746.96,549.09
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,708.51,521.27
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,666.34,492.41
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,623.88,462.65
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,575.01,428.22
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,525.27,392.04
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,471.76,351.48
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,418.47,309.82
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,362.03,264.82
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,307.11,219.68
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,250.49,172.87
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,197.19,128.87
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,143.83,87.26
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,95.69,54.49
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,50.97,38.14
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,40.42,28.82
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,28.11,17.45
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,17.38,0.45
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,10.01,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,90.11,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,229.66,164.89
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,338.04,273.15
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,416.42,341.49
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,499.37,409.84
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,527.55,432.04
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,553.06,451.03
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,551.26,448.08
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,550.98,445.13
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,628.23,502.52
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,715.68,563.86
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,785.54,611.05
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,848.13,652.21
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,864.75,660.74
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,878.05,667.42
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,883.63,669.3
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,885.69,668.97
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,879.84,664.0
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,870.45,656.85
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,854.81,644.69
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,835.77,630.43
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,810.55,612.94
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,782.29,593.44
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,712.09,542.88
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,641.1,489.34
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,602.53,461.16
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,562.69,431.34
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,462.23,355.17
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,372.88,286.65
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,381.57,293.08
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,371.29,282.89
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,343.13,257.02
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,302.97,220.14
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,246.65,172.33
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,193.7,127.75
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,140.79,85.98
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,93.54,53.64
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,49.72,37.21
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,39.63,28.22
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,27.33,16.73
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,16.58,0.0
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,9.55,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,84.57,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,226.28,158.86
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,341.11,278.46
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,435.6,362.37
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,536.3,446.65
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,603.15,500.31
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,665.58,548.41
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,725.21,592.85
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,784.14,635.67
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,823.7,663.12
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,860.87,688.4
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,884.42,702.46
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,914.05,720.86
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,930.01,730.28
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,942.32,737.19
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,947.27,737.91
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,948.34,736.11
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,941.86,730.6
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,931.46,722.57
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,914.81,708.99
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,894.36,692.97
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,866.74,673.07
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,835.66,650.84
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,800.13,625.69
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,761.44,598.21
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,716.26,565.52
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,668.75,528.51
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,617.72,487.26
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,564.96,443.77
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,508.07,397.44
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,450.54,349.04
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,389.94,296.24
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,329.79,242.49
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,267.93,187.24
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,208.16,134.27
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,145.75,82.62
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,89.8,43.79
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,36.57,26.5
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,28.42,19.09
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,21.87,12.5
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,15.21,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,7.73,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,137.48,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,279.12,193.58
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,405.96,335.27
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,490.32,410.91
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,578.68,483.93
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,644.47,535.56
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,710.79,584.95
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,761.99,619.64
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,811.8,651.85
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,841.86,668.77
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,877.71,689.22
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,904.49,701.96
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,928.05,712.19
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,943.14,717.37
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,954.51,719.79
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,957.75,716.34
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,957.07,710.45
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,949.58,702.73
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,938.17,692.81
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,920.69,678.03
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,899.44,661.3
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,870.9,644.12
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,838.96,624.77
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,802.44,601.15
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,762.9,575.37
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,718.03,546.33
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,670.86,513.13
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,618.51,474.22
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,564.69,432.98
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,507.74,388.99
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,450.25,342.82
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,389.59,291.92
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,328.72,239.36
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,266.42,185.16
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,206.53,133.15
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,146.37,84.16
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,91.16,46.19
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,39.18,29.02
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,31.31,21.79
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,23.39,13.71
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,15.28,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,7.73,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,141.15,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,283.1,187.53
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,412.73,341.49
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,498.36,419.47
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,588.26,494.65
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,653.4,545.94
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,719.09,594.73
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,762.81,623.35
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,812.82,655.09
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,851.25,679.09
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,887.13,700.77
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,913.36,714.51
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,936.35,725.86
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,951.24,732.6
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,962.33,736.86
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,965.46,736.47
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,964.62,733.65
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,956.6,725.63
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,944.59,715.21
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,926.46,700.91
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,904.51,684.28
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,876.6,665.08
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,845.17,643.58
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,807.18,618.09
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,766.22,590.41
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,721.5,559.23
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,674.33,523.66
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,621.55,482.22
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,567.2,438.64
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,509.63,393.0
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,451.43,345.2
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,390.36,293.13
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,329.85,240.04
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,267.42,185.02
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,207.19,132.29
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,144.4,81.13
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,88.21,42.7
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,35.0,25.2
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,27.65,18.45
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,21.06,11.53
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.36,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,7.28,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,109.73,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,248.65,153.37
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,378.28,312.2
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,462.87,390.14
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,551.97,465.14
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,617.49,518.41
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,683.77,569.85
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,735.06,606.64
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,785.13,641.15
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,823.28,666.64
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,850.24,683.45
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,877.75,700.47
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,902.15,715.06
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,916.89,721.91
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,928.04,726.31
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,932.29,726.39
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,932.71,724.03
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,927.02,718.96
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,917.45,711.44
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,900.23,697.48
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,879.32,681.2
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,852.76,662.39
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,822.8,641.29
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,786.93,615.23
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,748.09,587.04
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,704.68,555.61
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,658.92,520.28
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,607.94,480.46
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,555.44,438.31
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,498.97,391.65
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,441.97,343.14
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,382.29,291.28
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,322.4,237.94
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,260.74,182.95
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,201.57,130.59
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,142.26,81.83
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,87.88,44.32
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,36.71,26.91
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,29.55,20.23
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,22.06,12.28
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,14.41,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,7.28,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,107.43,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,247.88,138.7
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,382.15,311.33
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,385.25,322.14
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,371.75,314.06
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,421.93,356.62
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,473.1,397.63
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,548.22,456.22
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,634.14,520.0
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,661.22,538.05
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,685.72,554.35
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,674.61,544.32
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,667.1,536.28
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,673.85,538.84
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,678.09,539.47
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,723.96,573.32
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,774.51,608.57
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,731.03,575.35
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,693.3,545.97
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,621.11,490.26
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,566.58,446.98
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,572.15,451.0
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,574.66,452.22
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,498.22,392.03
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,416.49,327.91
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,431.32,340.15
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,430.98,340.05
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,425.35,335.21
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,420.43,330.0
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,360.03,282.19
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,311.15,243.03
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,271.91,210.73
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,234.37,179.33
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,195.92,147.23
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,158.73,115.99
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,121.17,85.54
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,86.64,59.7
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,54.08,42.08
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,39.43,28.64
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,26.76,15.64
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,15.46,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,7.73,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,79.11,34.57
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,161.39,128.65
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,220.66,183.36
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,282.99,238.25
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,334.06,282.18
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,386.53,325.92
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,458.74,384.7
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,518.71,432.49
