Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,26.31,15.76
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,12.86,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,10.56,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,35.09,21.13
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,66.24,49.49
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,96.78,76.47
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,127.29,103.22
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,155.0,126.93
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,182.82,150.24
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,205.42,169.11
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,228.18,187.84
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,324.1,267.54
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,422.71,346.9
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,344.04,280.78
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,264.52,213.74
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,390.87,317.65
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,516.18,416.83
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,532.58,429.02
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,547.25,440.3
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,531.32,427.23
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,514.59,413.68
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,512.89,412.61
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,509.21,409.89
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,434.29,348.83
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,353.72,283.24
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,283.81,227.02
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,228.99,182.34
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,276.64,221.61
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,307.35,246.01
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,305.91,243.66
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,291.52,230.05
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,253.73,197.58
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,217.25,165.9
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,178.72,132.8
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,142.21,101.58
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,105.06,71.41
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,72.26,46.84
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,42.61,27.85
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,27.27,16.41
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,13.99,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,84.43,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,180.09,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,323.59,241.26
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,440.64,362.71
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,518.27,431.56
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,598.18,498.3
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,657.81,546.48
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,717.14,592.56
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,760.27,624.23
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,801.43,653.57
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,824.68,668.95
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,853.26,688.12
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,871.48,700.41
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,886.32,710.32
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,893.03,713.11
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,896.06,713.42
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,891.26,709.56
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,882.72,703.21
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,867.95,691.53
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,849.55,677.36
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,824.02,659.06
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,795.19,638.37
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,760.88,612.43
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,723.77,584.37
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,682.16,552.18
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,638.3,516.94
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,589.32,476.91
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,538.86,434.67
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,484.07,388.38
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,428.88,340.32
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,370.85,288.11
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,313.33,235.27
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,253.22,180.47
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,195.93,128.76
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,137.9,80.13
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,85.48,42.48
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,36.49,19.36
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,23.01,13.51
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,11.17,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,167.53,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,306.65,228.07
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,421.24,351.95
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,498.92,421.96
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,579.24,489.7
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,638.42,536.84
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,697.38,581.68
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,741.48,614.49
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,783.74,645.03
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,814.01,664.72
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,833.09,675.85
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,851.99,688.83
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,867.62,699.43
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,875.04,702.85
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,878.85,703.85
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,875.15,701.26
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,867.78,696.19
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,853.43,684.91
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,835.54,671.2
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,812.0,654.32
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,785.16,635.05
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,753.5,611.29
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,718.75,585.14
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,677.33,552.85
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,633.65,517.59
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,585.12,477.83
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,535.13,435.8
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,481.59,389.51
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,427.58,341.55
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,369.98,289.5
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,312.92,236.83
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,252.73,181.65
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,195.39,129.58
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,138.12,81.25
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,86.57,43.9
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,38.09,20.46
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,24.02,14.46
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,11.65,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.46,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,226.03,163.87
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,411.03,342.12
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,489.05,413.07
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,563.35,476.93
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,623.7,526.58
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,683.78,574.0
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,728.61,606.64
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,771.63,636.76
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,803.0,657.72
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,831.59,676.26
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,850.7,687.81
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,866.47,696.87
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,781.81,632.94
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,679.82,556.14
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,645.67,528.33
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,609.66,498.39
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,732.65,592.89
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,825.6,656.98
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,539.99,441.61
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,230.26,188.13
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,201.97,166.08
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,186.04,152.89
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,260.96,216.54
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,328.64,272.01
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,366.39,302.22
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,391.9,321.14
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,347.22,283.9
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,304.43,247.92
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,265.35,213.72
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,227.42,179.91
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,187.44,144.18
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,148.92,109.78
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,110.28,76.83
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,75.14,49.27
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,41.78,27.44
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,24.94,15.39
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,12.56,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,18.07,7.44
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,32.38,22.23
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,49.48,37.94
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,65.96,52.95
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,81.46,66.81
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,96.83,80.3
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,112.69,94.26
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,128.71,108.19
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,145.34,122.34
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,162.14,136.45
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,184.81,155.76
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,222.72,187.6
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,176.51,147.39
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,146.93,121.39
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,181.36,150.94
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,215.59,179.68
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,283.7,236.41
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,335.84,278.56
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,275.97,228.39
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,207.98,171.64
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,165.5,136.32
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,125.21,102.29
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,103.17,83.96
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,81.72,65.82
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,95.61,77.97
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,109.56,90.09
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,126.99,105.22
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,143.12,119.01
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,128.58,106.56
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,114.5,94.5
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,97.84,80.27
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,81.91,66.57
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,66.17,52.68
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,51.03,39.16
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,36.23,25.69
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,21.98,13.0
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,11.0,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,194.94,129.78
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,354.37,290.2
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,432.69,360.17
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,514.93,428.21
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,577.57,477.23
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,640.92,524.57
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,680.88,556.07
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,725.57,590.48
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,761.08,616.18
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,794.14,639.57
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,813.74,653.41
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,830.19,664.98
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,838.59,670.67
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,843.55,673.93
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,840.52,670.59
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,833.98,664.95
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,819.83,653.23
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,802.31,639.31
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,779.17,622.2
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,752.95,602.98
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,720.9,579.85
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,686.27,554.43
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,645.86,523.9
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,603.54,491.14
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,491.49,401.19
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,387.43,316.69
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,406.42,329.9
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,402.67,321.55
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,346.64,271.46
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,292.56,222.46
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,235.78,171.45
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,183.33,124.59
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,130.05,80.24
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,83.57,46.26
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,40.4,22.86
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,24.56,14.89
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,12.0,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.91,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.38,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,7.02,0.46
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,9.66,2.86
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,11.86,4.87
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,14.06,6.86
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,16.71,9.22
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,19.36,11.56
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,15.84,8.41
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.32,5.27
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,89.16,73.14
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,178.24,150.08
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,97.89,80.18
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,29.11,19.87
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,26.46,17.55
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,23.81,15.22
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,44.61,33.35
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,65.48,51.45
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,73.48,58.36
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,81.7,65.47
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,45.5,34.04
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,9.69,2.81
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,71.69,56.77
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,137.5,113.23
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,104.99,85.3
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,73.54,58.29
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,56.56,43.82
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,39.7,29.28
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,36.15,26.24
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,32.61,23.17
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,125.72,94.8
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,181.62,128.31
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,130.79,85.67
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,87.81,53.85
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,45.34,28.27
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,28.21,18.08
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,14.19,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,103.94,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,253.31,153.74
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,384.73,315.81
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,464.84,390.45
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,541.3,455.43
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,607.05,509.2
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,672.91,560.77
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,718.5,595.01
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,762.4,627.03
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,796.77,650.0
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,828.53,670.57
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,839.46,676.19
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,855.43,685.59
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,863.72,688.63
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,868.47,689.29
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,864.91,682.41
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,857.74,673.08
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,844.08,659.96
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,826.92,644.59
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,803.38,625.32
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,776.62,603.88
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,744.38,578.43
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,709.35,551.24
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,668.2,521.49
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,624.94,489.19
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,577.0,453.15
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,527.77,414.9
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,476.44,374.02
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,422.75,329.63
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,364.78,280.29
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,308.15,230.47
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,249.88,178.59
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,194.62,129.51
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,138.93,83.28
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,89.62,47.32
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,40.67,20.8
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,22.85,13.34
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,11.15,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,10.01,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,115.72,63.3
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,227.75,187.53
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,283.58,241.38
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,341.93,294.17
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,389.94,336.55
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,438.62,378.14
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,479.76,412.92
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,520.75,446.78
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,447.39,383.12
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,370.75,316.1
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,305.59,259.32
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,223.82,187.79
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,246.78,207.0
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,269.49,225.56
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,372.75,313.3
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,473.2,396.24
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,442.09,370.18
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,426.07,356.64
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,458.27,383.46
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,473.46,396.35
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,486.46,407.07
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,506.37,422.73
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,438.79,366.76
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,386.49,322.85
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,385.05,321.87
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,385.69,321.49
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,283.51,235.83
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,193.43,160.33
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,172.32,142.03
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,151.59,123.72
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,131.47,106.0
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,108.76,85.94
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,85.34,65.54
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,63.21,46.68
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,42.31,29.8
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,26.52,16.74
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,13.73,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,131.91,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,275.82,147.34
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,412.96,345.27
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,497.37,427.81
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,584.98,505.22
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,647.54,559.04
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,709.88,610.5
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,756.47,647.51
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,801.19,681.93
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,834.44,706.58
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,856.67,722.38
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,877.43,735.3
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,894.82,745.52
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,903.47,749.13
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,908.42,750.14
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,905.11,746.47
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,898.01,740.22
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,884.62,728.2
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,867.51,713.66
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,843.4,695.33
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,815.87,674.56
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,782.77,648.82
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,746.61,620.79
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,703.98,586.98
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,659.04,550.02
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,610.05,509.23
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,559.35,465.94
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,503.95,418.15
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,448.11,368.43
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,388.5,313.55
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,329.56,257.97
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,268.2,200.15
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,209.6,145.2
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,149.89,92.7
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,95.85,50.94
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,45.0,22.99
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,24.07,15.09
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,11.65,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
